Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,5.83904675999,1.61102799159,0.0,0.0,0.2750026812,1.6500160872,5.23303998062,5.21303998062,0.02
 01/01  02:00:00,5.56952642484,1.34150765644,0.0,0.0,0.2750026812,1.6500160872,5.79800496428,5.34492131119,0.45308365309
 01/01  03:00:00,5.90490333895,1.67688457055,0.0,0.0,0.2750026812,1.6500160872,6.483315061,6.463315061,0.02
 01/01  04:00:00,5.56952642484,1.34150765644,0.0,0.0,0.2750026812,1.6500160872,5.06140522414,4.60832859361,0.453076630528
 01/01  05:00:00,5.90490333895,1.67688457055,0.0,0.0,0.2750026812,1.6500160872,5.52438373201,5.07129642628,0.453087305738
 01/01  06:00:00,5.56952642484,1.34150765644,0.0,0.0,0.2750026812,1.6500160872,3.99064868787,3.97064868787,0.02
 01/01  07:00:00,5.90490333895,1.67688457055,0.0,0.0,0.2750026812,1.6500160872,4.73342829922,4.28034548416,0.453082815056
 01/01  08:00:00,5.18569309151,1.34150765644,0.0,0.0,0.2750026812,1.6500160872,3.94798369528,3.49489810258,0.453085592692
 01/01  09:00:00,3.60190333895,1.67688457055,0.0,0.0,0.2750026812,1.6500160872,3.8783202416,3.8583202416,0.02
 01/01  10:00:00,3.26652642484,1.34150765644,0.0,0.0,0.2750026812,1.6500160872,4.11931041014,3.66622191329,0.453088496846
 01/01  11:00:00,3.57743430276,1.65241553435,0.0,0.0,0.2750026812,1.6500160872,4.21475693691,3.76166991146,0.453087025447
 01/01  12:00:00,2.84695691754,0.921742456124,0.000195693007446,0.0,0.2750026812,1.6500160872,1.38658370496,1.36658370496,0.02
 01/01  13:00:00,2.90229467176,0.977275903357,0.0,0.0,0.2750026812,1.6500160872,1.72966277791,1.27656580706,0.453096970859
 01/01  14:00:00,2.70823125758,0.781820722685,0.00139176648718,0.0,0.2750026812,1.6500160872,1.08763524302,0.6345396966,0.453095546417
 01/01  15:00:00,2.56704372565,0.642024957247,0.0,0.0,0.2750026812,1.6500160872,1.16045860353,0.707370162661,0.453088440873
 01/01  16:00:00,2.63978930187,0.714770533463,0.0,0.0,0.2750026812,1.6500160872,0.655215920422,0.635215920422,0.02
 01/01  17:00:00,4.37057781587,0.910225714135,0.0,0.0,0.2750026812,1.6500160872,1.70650193764,1.25342265091,0.453079286726
 01/01  18:00:00,5.07688968031,0.848870911907,0.0,0.0,0.2750026812,1.6500160872,1.15265369564,1.13265369564,0.02
 01/01  19:00:00,5.13824448254,0.910225714135,0.0,0.0,0.2750026812,1.6500160872,2.08035280127,1.62726059748,0.453092203798
 01/01  20:00:00,5.07688968031,0.848870911907,0.0,0.0,0.2750026812,1.6500160872,1.75031729199,1.29723126617,0.453086025815
 01/01  21:00:00,5.33778835707,1.10976958866,0.0,0.0,0.2750026812,1.6500160872,1.76213147102,1.74213147102,0.02
 01/01  22:00:00,5.25980489863,1.03178613022,0.0,0.0,0.2750026812,1.6500160872,2.05598827117,1.60290546239,0.453082808783
 01/01  23:00:00,5.45418895054,1.22617018214,0.0,0.0,0.2750026812,1.6500160872,2.35202000934,1.89892969007,0.453090319272
 01/01  24:00:00,5.54481772832,1.31679895992,0.0,0.0,0.2750026812,1.6500160872,2.44227894057,2.42227894057,0.02
 01/02  01:00:00,6.3217921144,1.54376798359,0.0,0.0,0.2750026812,2.2000214496,3.91945715364,3.46637219059,0.453084963044
 01/02  02:00:00,6.18658197647,1.40855784566,0.0,0.0,0.2750026812,2.2000214496,3.90606518387,3.45297705149,0.453088132375
 01/02  03:00:00,6.38785851213,1.60983438133,0.0,0.0,0.2750026812,2.2000214496,4.54129072003,4.52129072003,0.02
 01/02  04:00:00,6.18658197647,1.40855784566,0.0,0.0,0.2750026812,2.2000214496,4.54322134369,4.09013074288,0.45309060081
 01/02  05:00:00,6.38785851213,1.60983438133,0.0,0.0,0.2750026812,2.2000214496,5.18746206228,4.73436938503,0.453092677247
 01/02  06:00:00,6.46158465767,1.40855784566,0.0,0.0,0.5500053624,2.2000214496,4.62420176668,4.17110125151,0.453100515169
 01/02  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,30.8756476652,30.8556476652,0.02
 01/02  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,32.7543095333,32.3012240123,0.453085521028
 01/02  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,22.0820089663,21.6288497709,0.453159195323
 01/02  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.18021462,13.7270491672,0.453165452823
 01/02  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.0790899283,9.19273118369,0.886358744612
 01/02  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.36724045723,7.91408220945,0.453158247779
 01/02  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,8.21428055554,7.76104733274,0.4532332228
 01/02  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.54725048601,5.66086483997,0.886385646042
 01/02  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.20154576196,4.74843721704,0.453108544925
 01/02  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.92164637832,5.46848182113,0.453164557184
 01/02  17:00:00,13.4476913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.72300920975,6.26981668937,0.453192520372
 01/02  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,10.7496838566,10.2965614876,0.453122369091
 01/02  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,12.6149943602,12.1618922529,0.453102107267
 01/02  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,13.0026957615,12.5495949623,0.453100799144
 01/02  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,13.1498395195,12.696742903,0.453096616481
 01/02  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,12.7558743618,12.3027893342,0.453085027572
 01/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084299513,0.0,0.453084299513
 01/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086378794,0.0,0.453086378794
 01/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088395833,0.0,0.453088395833
 01/03  04:00:00,5.04715908437,0.269134953565,0.0,0.0,0.2750026812,2.2000214496,0.499938884452,0.0468500035776,0.453088880874
 01/03  05:00:00,5.5192530509,0.741228920093,0.0,0.0,0.2750026812,2.2000214496,0.393848194018,0.373848194018,0.02
 01/03  06:00:00,6.03030271536,0.977275903357,0.0,0.0,0.5500053624,2.2000214496,1.3315510126,0.878488303409,0.453062709189
 01/03  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,24.0230208564,23.5699386344,0.453082221964
 01/03  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,28.8328802743,28.3797820353,0.453098239027
 01/03  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.5927855039,20.1396232308,0.453162273062
 01/03  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,15.1715019065,14.7183191765,0.453182729985
 01/03  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.2968468295,11.8436665799,0.453180249542
 01/03  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.0450731472,10.5918884243,0.45318472292
 01/03  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,12.010331713,11.1239790427,0.886352670364
 01/03  14:00:00,11.9133232249,2.01226148466,0.000965217078072,0.0,4.9500482616,4.9500482616,10.0599811763,9.6067658395,0.453215336835
 01/03  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.27330214736,8.82016308279,0.453139064566
 01/03  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.8532297501,9.40008779232,0.453141957786
 01/03  17:00:00,13.4476913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.6006573958,12.7142892323,0.886368163536
 01/03  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,18.4027865441,17.9496550491,0.453131494985
 01/03  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,21.0365977215,20.5834747929,0.453122928566
 01/03  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,21.9098558419,21.8898558419,0.02
 01/03  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,23.9235013597,23.4703968887,0.453104471036
 01/03  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,24.7609605483,24.3078812971,0.453079251207
 01/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085811347,0.0,0.453085811347
 01/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  01:00:00,5.4989571496,0.720933018796,0.0,0.0,0.2750026812,2.2000214496,1.02019544519,0.567106213869,0.453089231319
 01/04  02:00:00,5.84407023617,1.06604610536,0.0,0.0,0.2750026812,2.2000214496,2.10054853508,1.64745655597,0.45309197911
 01/04  03:00:00,5.95330568159,1.17528155079,0.0,0.0,0.2750026812,2.2000214496,2.72643894913,2.70643894913,0.02
 01/04  04:00:00,5.96047082964,1.18244669884,0.0,0.0,0.2750026812,2.2000214496,4.4934140349,4.0403199277,0.453094107208
 01/04  05:00:00,6.14416416394,1.36614003314,0.0,0.0,0.2750026812,2.2000214496,5.58248053633,5.1293918477,0.453088688631
 01/04  06:00:00,6.5878276321,1.5348008201,0.0,0.0,0.5500053624,2.2000214496,5.57640338612,5.55640338612,0.02
 01/04  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,29.3105432229,28.8574459837,0.453097239187
 01/04  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,37.0294502472,36.5763471024,0.453103144771
 01/04  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,28.1486640667,27.6955382504,0.453125816338
 01/04  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,23.3991656343,22.9460163429,0.453149291426
 01/04  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.4049728327,19.9517933706,0.453179462094
 01/04  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,19.0071003601,18.1207286908,0.886371669295
 01/04  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,18.673471885,18.220241004,0.453230881038
 01/04  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.1935102116,16.3071030182,0.886407193422
 01/04  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.3562091675,16.9030652097,0.453143957778
 01/04  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.3715951969,16.9184483209,0.453146875997
 01/04  17:00:00,13.0638580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.8305695594,18.3773918288,0.45317773063
 01/04  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,24.4011845412,23.9480327495,0.453151791699
 01/04  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,27.4122430428,26.9591142604,0.453128782417
 01/04  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,28.8891995807,28.436123788,0.453075792668
 01/04  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,30.3430991951,29.8899795876,0.453119607544
 01/04  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,30.8041533507,30.7841533507,0.02
 01/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453101325685,0.0,0.453101325685
 01/04  24:00:00,5.66524371171,0.887219580903,0.0,0.0,0.2750026812,2.2000214496,1.65063884018,1.19757959473,0.453059245445
 01/05  01:00:00,6.02135853353,1.24333440273,0.0,0.0,0.2750026812,2.2000214496,3.5052649302,3.0522035337,0.453061396505
 01/05  02:00:00,5.8924179777,1.1143938469,0.0,0.0,0.2750026812,2.2000214496,3.90627821546,3.88627821546,0.02
 01/05  03:00:00,6.02135853353,1.24333440273,0.0,0.0,0.2750026812,2.2000214496,5.02870627251,4.57561123648,0.453095036033
 01/05  04:00:00,6.25945352068,1.48142938988,0.0,0.0,0.2750026812,2.2000214496,6.88800458677,6.43491496877,0.453089617992
 01/05  05:00:00,6.31498696792,1.53696283711,0.0,0.0,0.2750026812,2.2000214496,7.7600300051,7.7400300051,0.02
 01/05  06:00:00,6.53445620188,1.48142938988,0.0,0.0,0.5500053624,2.2000214496,8.67363461489,8.22053773102,0.453096883866
 01/05  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,33.323180284,32.8700827328,0.453097551256
 01/05  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,41.8978350673,41.8778350673,0.02
 01/05  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,33.5816931594,32.6953740573,0.886319102047
 01/05  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,26.9513524092,26.4981810092,0.453171400002
 01/05  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,22.8688503778,22.4156807059,0.453169671942
 01/05  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.7979703067,20.3447812281,0.453189078652
 01/05  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,21.0902281404,20.2037851532,0.886442987181
 01/05  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.1582226511,17.7050264563,0.453196194819
 01/05  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.3856487276,16.9325281429,0.453120584666
 01/05  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.7390313127,17.2858760571,0.453155255655
 01/05  17:00:00,13.0638580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.8763807335,19.9900223911,0.886358342323
 01/05  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,26.9749395796,26.5217958556,0.453143723995
 01/05  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,29.7777604163,29.3246529292,0.453107487056
 01/05  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,29.7725561572,29.7525561572,0.02
 01/05  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,30.8702209996,30.4171315545,0.45308944507
 01/05  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,30.8031597322,30.3500951025,0.453064629723
 01/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071602929,0.0,0.453071602929
 01/05  24:00:00,5.746576195,0.968552064197,0.0,0.0,0.2750026812,2.2000214496,1.18749101421,1.16749101421,0.02
 01/06  01:00:00,5.95384124597,1.17581711517,0.0,0.0,0.2750026812,2.2000214496,3.8118852443,3.3587948214,0.453090422902
 01/06  02:00:00,5.95993526526,1.18191113446,0.0,0.0,0.2750026812,2.2000214496,4.10708860402,3.65399586023,0.453092743795
 01/06  03:00:00,6.10065546316,1.32263133236,0.0,0.0,0.2750026812,2.2000214496,5.61895132938,5.59895132938,0.02
 01/06  04:00:00,6.25356369965,1.47553956884,0.0,0.0,0.2750026812,2.2000214496,7.07710662474,6.6240272291,0.45307939564
 01/06  05:00:00,6.32087678895,1.54285265815,0.0,0.0,0.2750026812,2.2000214496,7.6118541035,7.15876444609,0.453089657415
 01/06  06:00:00,6.52856638085,1.47553956884,0.0,0.0,0.5500053624,2.2000214496,7.70899386635,7.68899386635,0.02
 01/06  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,33.0370270732,32.5839284171,0.453098656142
 01/06  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,39.3880141578,38.9349245945,0.453089563246
 01/06  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,29.9774248138,29.5243122631,0.453112550705
 01/06  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,24.8331161786,24.3799451811,0.453170997406
 01/06  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,21.800500222,21.347332957,0.453167265023
 01/06  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,19.2034266415,18.3170659498,0.88636069172
 01/06  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,18.420344769,17.9671238887,0.453220880304
 01/06  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.8507518456,15.9643623697,0.886389475829
 01/06  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.1759486778,15.7228127566,0.453135921162
 01/06  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.5794803248,16.1263408458,0.453139479028
 01/06  17:00:00,13.0638580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.7132588488,17.2600634836,0.453195365219
 01/06  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,22.6958760649,22.2427305451,0.453145519802
 01/06  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,25.0534630663,24.6003414709,0.453121595386
 01/06  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,25.4519750654,24.9988589545,0.45311611092
 01/06  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,26.2680863087,25.8149717518,0.45311455693
 01/06  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,25.8759988607,25.8559988607,0.02
 01/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453096304382,0.0,0.453096304382
 01/06  24:00:00,5.20600792776,0.427983796959,0.0,0.0,0.2750026812,2.2000214496,0.784055040989,0.330963889428,0.453091151561
 01/07  01:00:00,5.30915530288,1.08113653448,0.0,0.0,0.2750026812,1.6500160872,2.4467259491,1.99363787038,0.453088078716
 01/07  02:00:00,5.47135317113,1.24333440273,0.0,0.0,0.2750026812,1.6500160872,3.10878174824,3.08878174824,0.02
 01/07  03:00:00,5.3424126153,1.1143938469,0.0,0.0,0.2750026812,1.6500160872,3.80260739675,3.34954829879,0.45305909796
 01/07  04:00:00,5.54476027973,1.31674151132,0.0,0.0,0.2750026812,1.6500160872,5.39635403317,4.94326122259,0.453092810586
 01/07  05:00:00,5.68008531484,1.45206654644,0.0,0.0,0.2750026812,1.6500160872,5.6226814119,5.6026814119,0.02
 01/07  06:00:00,5.7503001838,1.52228141539,0.0,0.0,0.2750026812,1.6500160872,6.60420391984,6.15110309124,0.453100828594
 01/07  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,31.3880132734,30.9349196463,0.453093627058
 01/07  08:00:00,6.68145496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,37.268077394,37.248077394,0.02
 01/07  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,32.9387630035,32.485646538,0.453116465552
 01/07  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,26.8392285399,26.3860991904,0.453129349446
 01/07  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,22.8169625426,22.3638309994,0.453131543253
 01/07  12:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,20.7384891771,20.2853468787,0.453142298382
 01/07  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,20.8130317777,20.3599144471,0.453117330645
 01/07  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,19.0946726798,18.641569942,0.453102737724
 01/07  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,18.0475385176,17.5944259166,0.453112600987
 01/07  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,17.9818743747,17.9618743747,0.02
 01/07  17:00:00,5.91378829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,21.4273708393,20.9742610977,0.453109741661
 01/07  18:00:00,6.24028025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,24.8419118774,24.3888214871,0.453090390326
 01/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081550239,0.0,0.453081550239
 01/07  20:00:00,4.68621286814,0.458194099734,0.0,0.0,0.2750026812,1.6500160872,0.373024304323,0.353024304323,0.02
 01/07  21:00:00,5.1761260532,0.948107284792,0.0,0.0,0.2750026812,1.6500160872,2.16189455736,1.70879528205,0.45309927531
 01/07  22:00:00,5.47135317113,1.24333440273,0.0,0.0,0.2750026812,1.6500160872,3.76694824427,3.31384840347,0.453099840796
 01/07  23:00:00,5.44518256734,1.21716379893,0.0,0.0,0.2750026812,1.6500160872,4.30183810065,4.28183810065,0.02
 01/07  24:00:00,5.7503001838,1.52228141539,0.0,0.0,0.2750026812,1.6500160872,6.29390320009,5.84081371082,0.453089489272
 01/08  01:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,6.83007368093,6.37698690426,0.453086776665
 01/08  02:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,7.54307164095,7.52307164095,0.02
 01/08  03:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,8.27490196398,7.82181317763,0.453088786355
 01/08  04:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,9.4954131915,9.04232239489,0.453090796613
 01/08  05:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,9.26834758625,9.24834758625,0.02
 01/08  06:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,10.5278656976,10.074770725,0.453094972541
 01/08  07:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,10.6634036593,10.2103155857,0.453088073583
 01/08  08:00:00,5.38114827218,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,11.1132408774,11.0932408774,0.02
 01/08  09:00:00,3.40644815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,11.0208392792,10.5677492016,0.453090077599
 01/08  10:00:00,3.46198160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,9.18142595253,8.72833768265,0.453088269884
 01/08  11:00:00,3.40644815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,6.45983075391,6.43983075391,0.02
 01/08  12:00:00,3.19592310615,1.27090433774,0.0,0.0,0.2750026812,1.6500160872,6.16654654617,5.71345304837,0.453093497804
 01/08  13:00:00,3.07387503407,1.14885626567,0.0,0.0,0.2750026812,1.6500160872,4.95286275973,4.49976651405,0.453096245681
 01/08  14:00:00,3.19592310615,1.27090433774,0.0,0.0,0.2750026812,1.6500160872,4.2073749903,4.1873749903,0.02
 01/08  15:00:00,3.07387503407,1.14885626567,0.0,0.0,0.2750026812,1.6500160872,3.65867036744,3.20557732606,0.453093041378
 01/08  16:00:00,3.19592310615,1.27090433774,0.0,0.0,0.2750026812,1.6500160872,4.17314493845,3.72005422346,0.453090714989
 01/08  17:00:00,4.38057582537,1.30405705697,0.0,0.0,0.2750026812,1.6500160872,4.79593010618,4.77593010618,0.02
 01/08  18:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,7.94980510822,7.49671434627,0.453090761954
 01/08  19:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,8.74015862954,8.28707332266,0.453085306877
 01/08  20:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,9.47143327846,9.45143327846,0.02
 01/08  21:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,9.98809954026,9.53501030324,0.453089237014
 01/08  22:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,10.5753009583,10.1222081199,0.45309283844
 01/08  23:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,9.70828104473,9.68828104473,0.02
 01/08  24:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,10.4899559172,10.0368693105,0.453086606693
 01/09  01:00:00,6.25945352068,1.48142938988,0.0,0.0,0.2750026812,2.2000214496,9.45395647893,9.00086209624,0.45309438269
 01/09  02:00:00,6.31498696792,1.53696283711,0.0,0.0,0.2750026812,2.2000214496,9.08185460545,9.06185460545,0.02
 01/09  03:00:00,6.25945352068,1.48142938988,0.0,0.0,0.2750026812,2.2000214496,9.01349872954,8.56040954028,0.453089189259
 01/09  04:00:00,6.31498696792,1.53696283711,0.0,0.0,0.2750026812,2.2000214496,9.26868057136,8.81558888361,0.45309168774
 01/09  05:00:00,6.25945352068,1.48142938988,0.0,0.0,0.2750026812,2.2000214496,8.39670180169,8.37670180169,0.02
 01/09  06:00:00,6.58998964912,1.53696283711,0.0,0.0,0.5500053624,2.2000214496,9.1415870794,8.68848571496,0.453101364442
 01/09  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,36.1003880212,35.6472985509,0.453089470306
 01/09  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,39.3208882115,38.8677916193,0.453096592158
 01/09  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,29.2512540838,28.7981053166,0.453148767244
 01/09  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,23.9377439343,23.4845641922,0.453179742078
 01/09  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,21.157394855,20.7042282679,0.453166587132
 01/09  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.7896136335,18.3364228868,0.453190746651
 01/09  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,17.6602528255,16.7738294301,0.886423395353
 01/09  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.756664299,14.3034672618,0.453197037287
 01/09  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.5185830676,13.6323168584,0.88626620924
 01/09  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.4632460308,13.0100974295,0.453148601237
 01/09  17:00:00,13.0638580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,15.0441667231,14.590983151,0.45318357207
 01/09  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,20.1079633961,19.654817235,0.453146161114
 01/09  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,22.2019034831,21.7488123392,0.453091143897
 01/09  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,22.5946166897,22.1415352544,0.45308143527
 01/09  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,23.0296980259,22.5766160131,0.453082012825
 01/09  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,22.696994887,22.676994887,0.02
 01/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085688117,0.0,0.453085688117
 01/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086457713,0.0,0.453086457713
 01/10  01:00:00,4.98010889515,0.202084764343,0.0,0.0,0.2750026812,2.2000214496,0.0858023325642,0.0658023325642,0.02
 01/10  02:00:00,5.62689504271,0.848870911907,0.0,0.0,0.2750026812,2.2000214496,1.00105846766,0.547967641072,0.453090826587
 01/10  03:00:00,5.88779371947,1.10976958866,0.0,0.0,0.2750026812,2.2000214496,1.68607948285,1.23298655727,0.453092925584
 01/10  04:00:00,5.95946816692,1.18144403612,0.0,0.0,0.2750026812,2.2000214496,1.52565741566,1.50565741566,0.02
 01/10  05:00:00,5.95430834431,1.17628421351,0.0,0.0,0.2750026812,2.2000214496,2.27701053533,1.82393377337,0.453076761961
 01/10  06:00:00,6.23447084812,1.18144403612,0.0,0.0,0.5500053624,2.2000214496,2.57258511591,2.11948710662,0.453098009296
 01/10  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,26.614678236,26.594678236,0.02
 01/10  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,28.8587548081,28.4056837999,0.453071008153
 01/10  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.2035559301,19.7504174816,0.453138448545
 01/10  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.8923004116,17.0060508531,0.886249558516
 01/10  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,15.4853512653,15.0322277741,0.453123491136
 01/10  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.9175010106,13.4643008655,0.453200145107
 01/10  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,14.1154364891,13.6622882367,0.453148252386
 01/10  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.1605190981,11.2740879609,0.886431137156
 01/10  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.0646753045,10.6115640666,0.453111237913
 01/10  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.8043517545,10.3512041393,0.453147615145
 01/10  17:00:00,13.0638580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.9483214149,10.495131315,0.453190099894
 01/10  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,15.0758040068,14.6226538368,0.453150170004
 01/10  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,16.8873656406,16.4342383004,0.453127340202
 01/10  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,17.507055742,17.0539680194,0.453087722659
 01/10  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,18.1457341237,17.6926094758,0.45312464789
 01/10  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,17.95801422,17.5049324878,0.453081732191
 01/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085079104,0.0,0.453085079104
 01/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087531935,0.0,0.453087531935
 01/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45309000576,0.0,0.45309000576
 01/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453092477438,0.0,0.453092477438
 01/11  05:00:00,4.84612578456,0.0675172875604,0.000584366197487,0.0,0.2750026812,2.2000214496,0.470750984019,0.0176730376597,0.453077946359
 01/11  06:00:00,5.52476698191,0.471219717908,0.0005204519997,0.0,0.5500053624,2.2000214496,0.0625460719832,0.0425460719832,0.02
 01/11  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,23.8177923799,23.3647085255,0.453083854372
 01/11  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,25.3332445107,24.8801139979,0.453130512778
 01/11  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.2027790192,16.7496599718,0.453119047332
 01/11  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.3809760452,13.9277947509,0.453181294246
 01/11  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.6893858281,12.2362068714,0.453178956647
 01/11  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.9293187492,11.0429557618,0.886362987381
 01/11  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,12.1399287598,11.6867603184,0.453168441346
 01/11  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.3616284538,9.90847428066,0.453154173116
 01/11  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.7576673504,9.87132139254,0.886345957889
 01/11  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.97105749598,9.51793251958,0.453124976396
 01/11  17:00:00,13.0638580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.56268917236,9.10953857385,0.453150598509
 01/11  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,13.7966008558,13.3434989498,0.45310190597
 01/11  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,16.195376052,15.7422436098,0.453132442266
 01/11  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,16.8244576132,16.3713810042,0.453076608932
 01/11  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,17.6212030383,17.168079366,0.453123672307
 01/11  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,17.5631830606,17.5431830606,0.02
 01/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090952559,0.0,0.453090952559
 01/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090628757,0.0,0.453090628757
 01/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056582964,0.0,0.453056582964
 01/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059166467,0.0,0.453059166467
 01/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061744202,0.0,0.453061744202
 01/12  06:00:00,5.5921955569,0.53826990713,0.000898837769117,0.0,0.5500053624,2.2000214496,0.544690449246,0.0915907850497,0.453099664196
 01/12  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,23.0026478473,22.9826478473,0.02
 01/12  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,25.446776257,24.9936630666,0.453113190386
 01/12  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.661995261,17.2088879324,0.453107328666
 01/12  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,15.8149058936,14.9285667493,0.886339144301
 01/12  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.1285399838,13.6753708455,0.453169138335
 01/12  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.3090998525,12.8560002894,0.453099563142
 01/12  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,14.272894402,13.386506889,0.886387513043
 01/12  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.1270223628,11.6738503806,0.453171982187
 01/12  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.75374146,11.3005817418,0.453159718129
 01/12  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.5248432898,11.0717096273,0.453133662484
 01/12  17:00:00,13.0638580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.8581105792,10.9717994131,0.886311166059
 01/12  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,15.8209630424,15.3678352527,0.453127789762
 01/12  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,18.0202359427,17.5671418363,0.453094106389
 01/12  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,18.0246072587,18.0046072587,0.02
 01/12  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,19.295127817,18.8420505677,0.453077249324
 01/12  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,20.1082475248,19.655155635,0.453091889777
 01/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306102824,0.0,0.45306102824
 01/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063633062,0.0,0.453063633062
 01/13  02:00:00,5.11367370921,0.335649578407,0.0,0.0,0.2750026812,2.2000214496,0.516489797763,0.0634038836874,0.453085914075
 01/13  03:00:00,5.77064256992,0.992618439121,0.0,0.0,0.2750026812,2.2000214496,0.821992120493,0.801992120493,0.02
 01/13  04:00:00,5.96047082964,1.18244669884,0.0,0.0,0.2750026812,2.2000214496,2.28494039521,1.8318576742,0.453082721006
 01/13  05:00:00,5.95330568159,1.17528155079,0.0,0.0,0.2750026812,2.2000214496,2.98079327345,2.52772174853,0.453071524925
 01/13  06:00:00,6.23547351084,1.18244669884,0.0,0.0,0.5500053624,2.2000214496,3.93488847711,3.91488847711,0.02
 01/13  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,28.5151686277,28.0620713592,0.453097268467
 01/13  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,36.5020107171,36.0489285317,0.453082185319
 01/13  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,28.5751914741,28.1220192214,0.453172252641
 01/13  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,22.8428855717,22.3897181089,0.453167462836
 01/13  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.9652928877,17.5121094713,0.453183416403
 01/13  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,15.0420723745,14.1556788723,0.886393502201
 01/13  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,14.287106661,13.8338802137,0.453226447218
 01/13  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.2201769489,11.33376979,0.886407158935
 01/13  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.3162879993,10.8631398714,0.453148127899
 01/13  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.8158327796,11.3626801546,0.453152625023
 01/13  17:00:00,12.6800246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.2121442571,13.7589577477,0.453186509469
 01/13  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,19.7426865697,19.2895515007,0.453135069024
 01/13  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,21.7844008717,21.3312855941,0.453115277568
 01/13  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,21.8392025173,21.3861133111,0.453089206219
 01/13  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,22.2365606119,21.783473782,0.453086829848
 01/13  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,22.5203078176,22.0672312894,0.453076528216
 01/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307516156,0.0,0.45307516156
 01/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077817085,0.0,0.453077817085
 01/14  02:00:00,5.01646907476,0.788450306357,0.0,0.0,0.2750026812,1.6500160872,0.443680420519,0.423680420519,0.02
 01/14  03:00:00,5.24317624242,1.01515747401,0.0,0.0,0.2750026812,1.6500160872,1.49236019825,1.03926544977,0.453094748475
 01/14  04:00:00,5.40430298191,1.17628421351,0.0,0.0,0.2750026812,1.6500160872,2.34525807361,1.89217349456,0.453084579051
 01/14  05:00:00,5.40946280452,1.18144403612,0.0,0.0,0.2750026812,1.6500160872,2.29397689048,2.27397689048,0.02
 01/14  06:00:00,5.40430298191,1.17628421351,0.0,0.0,0.2750026812,1.6500160872,3.00980824447,2.55670875182,0.453099492655
 01/14  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,27.5532864494,27.1002081967,0.453078252674
 01/14  08:00:00,6.68145496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,32.6385043839,32.6185043839,0.02
 01/14  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,28.2860373706,27.8329449754,0.453092395232
 01/14  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,24.8059246247,24.3527958423,0.453128782346
 01/14  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,24.003425982,23.5503065562,0.453119425863
 01/14  12:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,21.7131572021,21.260022041,0.45313516105
 01/14  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,21.998011503,21.5448908198,0.453120683253
 01/14  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,20.7033872119,20.2503032946,0.453083917286
 01/14  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,20.4298120173,19.9766904322,0.453121585105
 01/14  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,20.1612898196,20.1412898196,0.02
 01/14  17:00:00,5.52995496333,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,22.8789855597,22.4258896783,0.45309588137
 01/14  18:00:00,6.24028025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,25.0213189199,24.5682211318,0.453097788106
 01/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075424886,0.0,0.453075424886
 01/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  21:00:00,4.91542669259,0.687407924185,0.0,0.0,0.2750026812,1.6500160872,0.89191906162,0.438824250589,0.453094811032
 01/14  22:00:00,5.31069352998,1.08267476157,0.0,0.0,0.2750026812,1.6500160872,1.57162342032,1.1185193046,0.453104115717
 01/14  23:00:00,5.33678569435,1.10876692594,0.0,0.0,0.2750026812,1.6500160872,2.23630976746,2.21630976746,0.02
 01/14  24:00:00,5.47698009208,1.24896132368,0.0,0.0,0.2750026812,1.6500160872,2.56454749516,2.11145912806,0.453088367103
 01/15  01:00:00,5.33678569435,1.10876692594,0.0,0.0,0.2750026812,1.6500160872,3.54475855993,3.09167421145,0.453084348478
 01/15  02:00:00,5.47698009208,1.24896132368,0.0,0.0,0.2750026812,1.6500160872,3.33611245907,3.31611245907,0.02
 01/15  03:00:00,5.67445839389,1.44643962549,0.0,0.0,0.2750026812,1.6500160872,4.43619504423,3.98310634211,0.453088702115
 01/15  04:00:00,5.75592710475,1.52790833635,0.0,0.0,0.2750026812,1.6500160872,5.29864760055,4.8455730084,0.453074592148
 01/15  05:00:00,5.70382123733,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,4.06610259553,4.04610259553,0.02
 01/15  06:00:00,5.77060852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,6.17484672145,5.72175599014,0.453090731309
 01/15  07:00:00,5.70382123733,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,4.92968707693,4.47660545206,0.453081624865
 01/15  08:00:00,5.38677519314,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,6.03096440825,6.01096440825,0.02
 01/15  09:00:00,3.40082123733,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,5.08731429026,4.63422269112,0.453091599139
 01/15  10:00:00,3.46760852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,6.99936122301,6.54627169395,0.453089529061
 01/15  11:00:00,3.40082123733,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,5.72347861065,5.70347861065,0.02
 01/15  12:00:00,3.46760852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,5.69304149207,5.23994858101,0.453092911061
 01/15  13:00:00,3.40082123733,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,4.67646147323,4.22336705457,0.453094418655
 01/15  14:00:00,3.46760852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,5.43482195276,4.98172110364,0.453100849117
 01/15  15:00:00,3.40082123733,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,3.76113597938,3.74113597938,0.02
 01/15  16:00:00,3.46760852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,4.71096798839,4.25788084202,0.453087146364
 01/15  17:00:00,4.168487904,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,4.66889849514,4.21581333885,0.453085156295
 01/15  18:00:00,5.77060852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,4.74493093796,4.72493093796,0.02
 01/15  19:00:00,5.70382123733,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,4.63699014851,4.1838983661,0.45309178241
 01/15  20:00:00,5.77060852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,6.12132995999,5.66824840319,0.4530815568
 01/15  21:00:00,5.70382123733,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,4.41562937321,4.39562937321,0.02
 01/15  22:00:00,5.77060852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,6.45118244812,5.99808685308,0.453095595045
 01/15  23:00:00,5.70382123733,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,5.20390793738,4.75084640932,0.453061528055
 01/15  24:00:00,5.77060852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,6.3005546787,6.2805546787,0.02
 01/16  01:00:00,5.70382123733,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,5.29527691268,4.84218967392,0.453087238761
 01/16  02:00:00,5.77060852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,6.26290997892,6.24290997892,0.02
 01/16  03:00:00,5.70382123733,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,5.11490076166,4.66181107748,0.453089684184
 01/16  04:00:00,5.77060852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,6.63009775673,6.1770150972,0.453082659532
 01/16  05:00:00,5.70382123733,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,4.70971815848,4.68971815848,0.02
 01/16  06:00:00,5.77060852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,6.68692126547,6.23383109853,0.453090166936
 01/16  07:00:00,5.70382123733,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,5.05366879253,4.60057869395,0.45309009858
 01/16  08:00:00,5.38677519314,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,5.80458354748,5.78458354748,0.02
 01/16  09:00:00,3.40082123733,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,5.01759894636,4.56450620025,0.453092746107
 01/16  10:00:00,3.26806465194,1.34304588354,0.0,0.0,0.2750026812,1.6500160872,3.11684982192,2.66376035316,0.453089468763
 01/16  11:00:00,2.98794852077,1.06292975236,0.0,0.0,0.2750026812,1.6500160872,2.06484945774,2.04484945774,0.02
 01/16  12:00:00,3.29787572249,1.37285695408,0.0,0.0,0.2750026812,1.6500160872,2.75648996442,2.30340302135,0.453086943073
 01/16  13:00:00,3.37557697643,1.45055820802,0.0,0.0,0.2750026812,1.6500160872,2.45598093327,2.00289111308,0.45308982019
 01/16  14:00:00,3.32768679303,1.40266802463,0.0,0.0,0.2750026812,1.6500160872,2.38565732231,1.93257664252,0.45308067979
 01/16  15:00:00,2.80760920896,0.882590440559,0.0,0.0,0.2750026812,1.6500160872,1.53996010852,1.51996010852,0.02
 01/16  16:00:00,2.84140696787,0.916388199468,0.0,0.0,0.2750026812,1.6500160872,1.69254165872,1.23945127807,0.453090380644
 01/16  17:00:00,3.95171282008,1.25902738501,0.0,0.0,0.2750026812,1.6500160872,2.87948372288,2.42640802441,0.453075698466
 01/16  18:00:00,5.80731208077,1.57929331236,0.0,0.0,0.2750026812,1.6500160872,2.87078462075,2.85078462075,0.02
 01/16  19:00:00,5.59371057444,1.36569180603,0.0,0.0,0.2750026812,1.6500160872,3.61120545948,3.1581159206,0.453089538877
 01/16  20:00:00,5.77060852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,3.30952334273,2.85645858002,0.453064762713
 01/16  21:00:00,5.59371057444,1.36569180603,0.0,0.0,0.2750026812,1.6500160872,3.21509735807,3.19509735807,0.02
 01/16  22:00:00,5.77060852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,3.30901580985,2.85591915283,0.453096657015
 01/16  23:00:00,5.59371057444,1.36569180603,0.0,0.0,0.2750026812,1.6500160872,3.66439466017,3.21130503199,0.45308962818
 01/16  24:00:00,5.77060852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,2.92558102034,2.90558102034,0.02
 01/17  01:00:00,6.10701238254,1.32898825173,0.0,0.0,0.2750026812,2.2000214496,2.90677733849,2.45368772821,0.45308961028
 01/17  02:00:00,6.24720678027,1.46918264947,0.0,0.0,0.2750026812,2.2000214496,3.11331828501,2.66024610337,0.453072181641
 01/17  03:00:00,5.96019816534,1.18217403454,0.0,0.0,0.2750026812,2.2000214496,2.29302849835,2.27302849835,0.02
 01/17  04:00:00,6.02698545448,1.24896132368,0.0,0.0,0.2750026812,2.2000214496,2.68722534286,2.2341393846,0.453085958259
 01/17  05:00:00,5.88679105675,1.10876692594,0.0,0.0,0.2750026812,2.2000214496,2.3189996666,1.86592181084,0.453077855764
 01/17  06:00:00,6.30198813568,1.24896132368,0.0,0.0,0.5500053624,2.2000214496,2.05853992094,2.03853992094,0.02
 01/17  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,30.423074163,29.9700086529,0.453065510104
 01/17  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,29.4828805849,29.0297784229,0.453102162023
 01/17  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.8508142926,20.3976717324,0.453142560211
 01/17  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.0394102237,17.5862727875,0.453137436243
 01/17  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.8396064497,16.386469659,0.453136790647
 01/17  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.2558743597,13.3694914554,0.886382904278
 01/17  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,13.3389359388,12.8857348579,0.453201080938
 01/17  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.5159843314,10.6296225666,0.886361764817
 01/17  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.2850248544,9.83186550264,0.453159351759
 01/17  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.7219523638,10.2687877177,0.453164646072
 01/17  17:00:00,12.6800246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.7510624601,12.2978702525,0.45319220753
 01/17  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,18.9641806953,18.5110358802,0.453144815104
 01/17  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,22.030771711,21.5776479267,0.453123784297
