Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,23.2422935099,22.7891748563,0.453118653545
 01/17  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,24.3935561338,23.9404372698,0.45311886407
 01/17  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,25.0817896467,25.0617896467,0.02
 01/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453101610312,0.0,0.453101610312
 01/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060096585,0.0,0.453060096585
 01/18  01:00:00,5.69977146904,0.921747338232,0.0,0.0,0.2750026812,2.2000214496,1.27789255799,0.824803240123,0.45308931787
 01/18  02:00:00,5.88679105675,1.10876692594,0.0,0.0,0.2750026812,2.2000214496,1.76510469366,1.74510469366,0.02
 01/18  03:00:00,6.02698545448,1.24896132368,0.0,0.0,0.2750026812,2.2000214496,3.52016810383,3.0671021497,0.453065954127
 01/18  04:00:00,5.88679105675,1.10876692594,0.0,0.0,0.2750026812,2.2000214496,3.70384394325,3.25075095972,0.453092983531
 01/18  05:00:00,6.32061388887,1.54258975807,0.0,0.0,0.2750026812,2.2000214496,5.38184950516,5.36184950516,0.02
 01/18  06:00:00,6.52882928093,1.47580246893,0.0,0.0,0.5500053624,2.2000214496,6.05786278621,5.60477824242,0.453084543794
 01/18  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,31.4494033931,30.9963389945,0.453064398652
 01/18  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,38.9674976746,38.5144148559,0.453082818715
 01/18  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,28.1159062115,27.6627313377,0.453174873742
 01/18  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,23.0488368273,22.5956606498,0.453176177597
 01/18  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.5958832125,20.1427052906,0.453177921947
 01/18  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.5581299114,18.1049427198,0.453187191579
 01/18  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,19.4428616571,18.5564897462,0.886371910953
 01/18  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.070022128,15.6168723656,0.453149762419
 01/18  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.9844665742,14.5313068735,0.453159700722
 01/18  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,15.4117778464,14.52547116,0.8863066864
 01/18  17:00:00,12.6800246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.0323526069,16.5791571251,0.453195481764
 01/18  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,23.4281453461,22.9750061228,0.453139223307
 01/18  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,26.2574553315,25.8043187786,0.453136552932
 01/18  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,28.3176428645,27.8645229391,0.453119925345
 01/18  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,29.5662424005,29.5462424005,0.02
 01/18  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,30.6936034011,30.2405166065,0.453086794552
 01/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091096728,0.0,0.453091096728
 01/18  24:00:00,5.63198639929,0.853962268482,0.0,0.0,0.2750026812,2.2000214496,1.68602400851,1.23293732331,0.4530866852
 01/19  01:00:00,6.02135853353,1.24333440273,0.0,0.0,0.2750026812,2.2000214496,3.60161540334,3.58161540334,0.02
 01/19  02:00:00,6.05391361661,1.27588948581,0.0,0.0,0.2750026812,2.2000214496,5.83751421798,5.38445391929,0.453060298695
 01/19  03:00:00,6.31498696792,1.53696283711,0.0,0.0,0.2750026812,2.2000214496,7.86439121551,7.41129635092,0.453094864586
 01/19  04:00:00,6.25945352068,1.48142938988,0.0,0.0,0.2750026812,2.2000214496,8.46902084447,8.44902084447,0.02
 01/19  05:00:00,6.31498696792,1.53696283711,0.0,0.0,0.2750026812,2.2000214496,10.1309965566,9.67790629877,0.453090257826
 01/19  06:00:00,6.53445620188,1.48142938988,0.0,0.0,0.5500053624,2.2000214496,10.9733296453,10.5202310305,0.453098614773
 01/19  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,34.0725868771,34.0525868771,0.02
 01/19  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,45.2818279655,44.8287261311,0.453101834392
 01/19  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,36.1197585138,35.666645037,0.453113476783
 01/19  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,31.199972979,30.7467986252,0.453174353823
 01/19  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,28.0288774312,27.1425290011,0.886348430064
 01/19  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,24.7999842042,24.3467863493,0.453197854862
 01/19  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,23.594761295,23.1415377262,0.453223568781
 01/19  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,19.7293796456,18.8429324819,0.886447163648
 01/19  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.8452707004,17.3921011115,0.453169588864
 01/19  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.008891217,16.5557467419,0.453144475077
 01/19  17:00:00,12.6800246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.9048229921,18.4516334171,0.453189575019
 01/19  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,26.4545497392,26.0013754715,0.453174267682
 01/19  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,30.4168370216,29.9637012321,0.453135789428
 01/19  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,31.890890595,31.4377752824,0.453115312645
 01/19  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,33.0967461893,32.6436386893,0.453107499941
 01/19  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,33.5896619984,33.1365737344,0.453088264068
 01/19  23:00:00,5.18759428879,0.134567476782,0.0,0.0,0.5500053624,2.2000214496,0.0675245434539,0.0475245434539,0.02
 01/19  24:00:00,6.08787315837,1.30984902757,0.0,0.0,0.2750026812,2.2000214496,3.0357419552,2.58264989092,0.45309206429
 01/20  01:00:00,5.82590335286,1.04787922206,0.0,0.0,0.2750026812,2.2000214496,4.23206313829,3.77900470375,0.453058434537
 01/20  02:00:00,6.29341306244,1.51538893164,0.0,0.0,0.2750026812,2.2000214496,5.93097531756,5.47788238127,0.453092936289
 01/20  03:00:00,6.11953178724,1.34150765644,0.0,0.0,0.2750026812,2.2000214496,5.76661399368,5.74661399368,0.02
 01/20  04:00:00,6.45490870135,1.67688457055,0.0,0.0,0.2750026812,2.2000214496,7.20629131346,6.75320290965,0.453088403819
 01/20  05:00:00,6.11953178724,1.34150765644,0.0,0.0,0.2750026812,2.2000214496,6.92154197621,6.46845040412,0.453091572086
 01/20  06:00:00,6.72991138255,1.67688457055,0.0,0.0,0.5500053624,2.2000214496,7.48845610703,7.46845610703,0.02
 01/20  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,33.8630821481,33.4099884634,0.453093684741
 01/20  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,40.5086659327,40.0555738608,0.453092071915
 01/20  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,31.7202248117,31.2670917948,0.45313301692
 01/20  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,28.3775581151,27.9243943869,0.453163728205
 01/20  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,23.7794073945,23.326231228,0.453176166418
 01/20  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,19.399986105,18.5135902773,0.88639582771
 01/20  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,18.4450316477,17.9918356282,0.453196019481
 01/20  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.3633486495,15.4769532718,0.88639537767
 01/20  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,15.1057678144,14.6526452459,0.453122568557
 01/20  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.377580973,13.9244207142,0.453160258802
 01/20  17:00:00,12.2961913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.6845898,14.2313999228,0.45318987715
 01/20  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,19.7514235697,19.2982807662,0.453142803437
 01/20  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,21.9493445681,21.4962231441,0.45312142393
 01/20  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,22.3792814371,21.9261633862,0.453118050914
 01/20  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,22.8212699784,22.3681513026,0.453118675855
 01/20  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,22.4920669454,22.4720669454,0.02
 01/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45310162434,0.0,0.45310162434
 01/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060229322,0.0,0.453060229322
 01/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063286079,0.0,0.453063286079
 01/21  02:00:00,4.92912298424,0.701104215838,0.0,0.0,0.2750026812,1.6500160872,0.357876898948,0.337876898948,0.02
 01/21  03:00:00,5.3762054921,1.1481867237,0.0,0.0,0.2750026812,1.6500160872,1.532861142,1.07977501966,0.453086122334
 01/21  04:00:00,5.40430298191,1.17628421351,0.0,0.0,0.2750026812,1.6500160872,1.90724607586,1.45416278421,0.453083291654
 01/21  05:00:00,5.40946280452,1.18144403612,0.0,0.0,0.2750026812,1.6500160872,1.9215337503,1.9015337503,0.02
 01/21  06:00:00,5.40430298191,1.17628421351,0.0,0.0,0.2750026812,1.6500160872,2.60597930603,2.15288007204,0.453099233987
 01/21  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,27.6640767303,27.21101135,0.453065380251
 01/21  08:00:00,6.68145496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,29.8730363813,29.8530363813,0.02
 01/21  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,25.0767504159,24.623670241,0.45308017492
 01/21  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,22.7749624145,22.321844941,0.453117473506
 01/21  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,22.6029796243,22.1498702506,0.453109373782
 01/21  12:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,22.1893856603,21.7362430009,0.453142659453
 01/21  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,22.8033389245,22.3502248081,0.453114116414
 01/21  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,22.7643696697,22.3112424695,0.453127200217
 01/21  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,22.7050202385,22.2519043137,0.45311592489
 01/21  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,22.7402181963,22.7202181963,0.02
 01/21  17:00:00,5.14612163,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,25.4265426213,24.9734356803,0.453106940921
 01/21  18:00:00,6.24028025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,28.8700654994,28.4169715012,0.453093998211
 01/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092438249,0.0,0.453092438249
 01/21  20:00:00,5.06558592984,0.83756716144,0.0,0.0,0.2750026812,1.6500160872,1.19944059748,1.17944059748,0.02
 01/21  21:00:00,5.40383588357,1.17581711517,0.0,0.0,0.2750026812,1.6500160872,3.46519253677,3.01209229586,0.453100240911
 01/21  22:00:00,5.46865558974,1.24063682134,0.0,0.0,0.2750026812,1.6500160872,5.11442288707,4.66131657688,0.45310631019
 01/21  23:00:00,5.77087142655,1.54285265815,0.0,0.0,0.2750026812,1.6500160872,5.58031925219,5.56031925219,0.02
 01/21  24:00:00,5.70355833725,1.47553956884,0.0,0.0,0.2750026812,1.6500160872,7.72952853141,7.27643473803,0.453093793373
 01/22  01:00:00,5.77087142655,1.54285265815,0.0,0.0,0.2750026812,1.6500160872,7.85706501964,7.40397308293,0.453091936705
 01/22  02:00:00,5.70355833725,1.47553956884,0.0,0.0,0.2750026812,1.6500160872,8.90075822157,8.88075822157,0.02
 01/22  03:00:00,5.77087142655,1.54285265815,0.0,0.0,0.2750026812,1.6500160872,9.26725550243,8.81417759654,0.453077905886
 01/22  04:00:00,5.70355833725,1.47553956884,0.0,0.0,0.2750026812,1.6500160872,10.6780637057,10.2249739932,0.453089712523
 01/22  05:00:00,5.77087142655,1.54285265815,0.0,0.0,0.2750026812,1.6500160872,9.96602061042,9.94602061042,0.02
 01/22  06:00:00,5.70355833725,1.47553956884,0.0,0.0,0.2750026812,1.6500160872,11.8319775835,11.3788878191,0.453089764387
 01/22  07:00:00,5.77087142655,1.54285265815,0.0,0.0,0.2750026812,1.6500160872,11.3872831311,10.9341944616,0.453088669526
 01/22  08:00:00,5.31972500391,1.47553956884,0.0,0.0,0.2750026812,1.6500160872,12.0565204345,12.0365204345,0.02
 01/22  09:00:00,3.46787142655,1.54285265815,0.0,0.0,0.2750026812,1.6500160872,11.168629882,10.7155550913,0.453074790724
 01/22  10:00:00,3.40055833725,1.47553956884,0.0,0.0,0.2750026812,1.6500160872,8.69723705151,8.24415057232,0.453086479191
 01/22  11:00:00,3.26832755202,1.34330878362,0.0,0.0,0.2750026812,1.6500160872,7.05993352895,7.03993352895,0.02
 01/22  12:00:00,3.3340437124,1.409024944,0.0,0.0,0.2750026812,1.6500160872,7.31237338356,6.85928009026,0.453093293298
 01/22  13:00:00,3.53438605139,1.60936728299,0.0,0.0,0.2750026812,1.6500160872,7.9904955013,7.5373973964,0.453098104909
 01/22  14:00:00,3.3340437124,1.409024944,0.0,0.0,0.2750026812,1.6500160872,8.48986050855,8.03676080329,0.453099705255
 01/22  15:00:00,3.53438605139,1.60936728299,0.0,0.0,0.2750026812,1.6500160872,7.28343395171,7.26343395171,0.02
 01/22  16:00:00,3.3340437124,1.409024944,0.0,0.0,0.2750026812,1.6500160872,7.06946510295,6.61639259844,0.45307250451
 01/22  17:00:00,3.91821938473,1.60936728299,0.0,0.0,0.2750026812,1.6500160872,8.75399455198,8.30090303717,0.453091514818
 01/22  18:00:00,5.6370437124,1.409024944,0.0,0.0,0.2750026812,1.6500160872,9.22826439049,9.20826439049,0.02
 01/22  19:00:00,5.83738605139,1.60936728299,0.0,0.0,0.2750026812,1.6500160872,11.0492648607,10.5961781762,0.45308668442
 01/22  20:00:00,5.6370437124,1.409024944,0.0,0.0,0.2750026812,1.6500160872,11.3207008559,10.8676114858,0.453089370031
 01/22  21:00:00,5.83738605139,1.60936728299,0.0,0.0,0.2750026812,1.6500160872,11.8099412156,11.7899412156,0.02
 01/22  22:00:00,5.6370437124,1.409024944,0.0,0.0,0.2750026812,1.6500160872,11.3629670604,10.9099014236,0.453065636798
 01/22  23:00:00,5.83738605139,1.60936728299,0.0,0.0,0.2750026812,1.6500160872,11.2854229731,10.8323347012,0.453088271894
 01/22  24:00:00,5.6370437124,1.409024944,0.0,0.0,0.2750026812,1.6500160872,10.5652899632,10.5452899632,0.02
 01/23  01:00:00,6.38739141379,1.60936728299,0.0,0.0,0.2750026812,2.2000214496,10.9727393966,10.5196777997,0.453061596961
 01/23  02:00:00,6.1870490748,1.409024944,0.0,0.0,0.2750026812,2.2000214496,10.6156488243,10.1625574497,0.453091374648
 01/23  03:00:00,6.38739141379,1.60936728299,0.0,0.0,0.2750026812,2.2000214496,10.5164222274,10.4964222274,0.02
 01/23  04:00:00,6.1870490748,1.409024944,0.0,0.0,0.2750026812,2.2000214496,10.7438367087,10.2907663015,0.453070407193
 01/23  05:00:00,6.38739141379,1.60936728299,0.0,0.0,0.2750026812,2.2000214496,10.8839642171,10.430874001,0.453090216051
 01/23  06:00:00,6.462051756,1.409024944,0.0,0.0,0.5500053624,2.2000214496,10.1857881261,10.1657881261,0.02
 01/23  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,38.5267469971,38.0736853945,0.453061602546
 01/23  08:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,43.0206665495,42.5675675553,0.453098994233
 01/23  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,32.7317235737,32.2785488366,0.45317473707
 01/23  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,29.4288774011,28.9757404478,0.453136953333
 01/23  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,26.775494278,26.322320887,0.453173390987
 01/23  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,25.2479201383,24.3615730513,0.886347087083
 01/23  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,24.598053649,24.1448460744,0.453207574556
 01/23  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,22.4819109984,21.5955330833,0.886377915086
 01/23  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.8670767262,20.4139409248,0.453135801434
 01/23  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,19.5427422618,19.089631651,0.453110610725
 01/23  17:00:00,12.2961913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,19.7198815105,19.2667522379,0.453129272629
 01/23  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,24.3671202732,23.9139898301,0.453130443043
 01/23  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,26.3733061298,25.9201692769,0.453136852919
 01/23  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,27.0605265062,26.607438847,0.453087659235
 01/23  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,28.6491569778,28.1960450202,0.453111957588
 01/23  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,30.767301942,30.314203513,0.453098428978
 01/23  23:00:00,5.08678545578,0.0337586437802,0.0,0.0,0.5500053624,2.2000214496,0.0286205497935,0.00862054979345,0.02
 01/23  24:00:00,5.99372814206,1.21570401126,0.0,0.0,0.2750026812,2.2000214496,3.03922056755,2.58613321308,0.45308735447
 01/24  01:00:00,5.88679105675,1.10876692594,0.0,0.0,0.2750026812,2.2000214496,4.96986421299,4.51677538698,0.453088826006
 01/24  02:00:00,6.24720678027,1.46918264947,0.0,0.0,0.2750026812,2.2000214496,7.1169549962,7.0969549962,0.02
 01/24  03:00:00,6.25382659973,1.47580246893,0.0,0.0,0.2750026812,2.2000214496,8.8343368093,8.38124462414,0.45309218516
 01/24  04:00:00,6.32061388887,1.54258975807,0.0,0.0,0.2750026812,2.2000214496,10.7932211754,10.3401333912,0.453087784167
 01/24  05:00:00,6.25382659973,1.47580246893,0.0,0.0,0.2750026812,2.2000214496,10.4031445777,10.3831445777,0.02
 01/24  06:00:00,6.59561657007,1.54258975807,0.0,0.0,0.5500053624,2.2000214496,12.6148354357,12.1617323603,0.453103075404
 01/24  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,36.4938532615,36.0407709927,0.453082268829
 01/24  08:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,46.8106871313,46.357585041,0.453102090332
 01/24  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,35.8528797249,35.39970538,0.4531743449
 01/24  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,29.1192951036,28.6661188916,0.453176212075
 01/24  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,23.9683990384,23.5152200161,0.453179022347
 01/24  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.1299633808,19.6767659216,0.453197459156
 01/24  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,19.1711866631,18.2847551652,0.886431497849
 01/24  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,15.5070931395,15.053870212,0.453222927585
 01/24  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,15.3333273642,14.8801880388,0.453139325331
 01/24  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.0261120983,15.1397803495,0.886331748796
 01/24  17:00:00,12.2961913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.5141257145,17.0609442026,0.453181511887
 01/24  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,25.0302440706,24.5771068093,0.453137261302
 01/24  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,29.1240587207,28.6709286953,0.453130025372
 01/24  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,30.654465725,30.2013553303,0.453110394694
 01/24  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,31.8716876061,31.4185734836,0.453114122478
 01/24  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,32.2798948715,32.2598948715,0.02
 01/24  23:00:00,5.18759428879,0.134567476782,0.0,0.0,0.5500053624,2.2000214496,0.500000990095,0.0469078337954,0.4530931563
 01/24  24:00:00,5.98810122111,1.21007709031,0.0,0.0,0.2750026812,2.2000214496,3.09861182691,2.64552443826,0.453087388654
 01/25  01:00:00,5.8924179777,1.1143938469,0.0,0.0,0.2750026812,2.2000214496,4.78255113989,4.76255113989,0.02
 01/25  02:00:00,6.35903123307,1.58100710227,0.0,0.0,0.2750026812,2.2000214496,6.9814634002,6.52840217613,0.453061224071
 01/25  03:00:00,6.18604641209,1.40802228128,0.0,0.0,0.2750026812,2.2000214496,7.86444426245,7.41135585635,0.453088406103
 01/25  04:00:00,6.38839407651,1.61036994571,0.0,0.0,0.2750026812,2.2000214496,8.17690202014,8.15690202014,0.02
 01/25  05:00:00,6.18604641209,1.40802228128,0.0,0.0,0.2750026812,2.2000214496,8.86138318292,8.40829134826,0.453091834658
 01/25  06:00:00,6.66339675771,1.61036994571,0.0,0.0,0.5500053624,2.2000214496,9.27198094101,8.81888301174,0.453097929265
 01/25  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,33.8379263928,33.8179263928,0.02
 01/25  08:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,41.2133053483,40.7602211921,0.453084156243
 01/25  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,30.8351078233,30.3819528582,0.45315496502
 01/25  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,27.6103849274,26.7240193121,0.886365615334
 01/25  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,25.0106595356,24.5574724441,0.453187091498
 01/25  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,23.2611224628,22.8079282214,0.453194241454
 01/25  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,23.7701558367,22.8837416053,0.886414231405
 01/25  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,21.2196712745,20.7665031369,0.453168137559
 01/25  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.3133317206,19.8601728924,0.453158828297
 01/25  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,19.5288253965,19.0756900352,0.453135361355
 01/25  17:00:00,12.2961913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,19.7376192112,18.8513330744,0.88628613678
 01/25  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,23.6770821691,23.2239442855,0.453137883577
 01/25  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,25.6607328576,25.207626887,0.453105970565
 01/25  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,25.6090415405,25.5890415405,0.02
 01/25  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,26.5296482674,26.0765577396,0.453090527887
 01/25  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,26.6810159337,26.2279479481,0.453067985576
 01/25  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076156237,0.0,0.453076156237
 01/25  24:00:00,4.91259160759,0.134567476782,0.0,0.0,0.2750026812,2.2000214496,0.120353470859,0.100353470859,0.02
 01/26  01:00:00,5.96047082964,1.18244669884,0.0,0.0,0.2750026812,2.2000214496,1.52567317592,1.07259379616,0.453079379765
 01/26  02:00:00,5.95330568159,1.17528155079,0.0,0.0,0.2750026812,2.2000214496,2.54379754722,2.09070543346,0.453092113756
 01/26  03:00:00,5.96047082964,1.18244669884,0.0,0.0,0.2750026812,2.2000214496,2.4246878813,2.4046878813,0.02
 01/26  04:00:00,5.95330568159,1.17528155079,0.0,0.0,0.2750026812,2.2000214496,4.2995613292,3.84647540062,0.453085928577
 01/26  05:00:00,5.96047082964,1.18244669884,0.0,0.0,0.2750026812,2.2000214496,3.49843803701,3.04534675641,0.453091280597
 01/26  06:00:00,6.22830836279,1.17528155079,0.0,0.0,0.5500053624,2.2000214496,4.16650709156,4.14650709156,0.02
 01/26  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,32.063744261,31.6106424055,0.453101855555
 01/26  08:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,35.2737836437,34.8206806146,0.453103029119
 01/26  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,26.106795267,25.6536643325,0.453130934533
 01/26  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,23.0912023947,22.6380774262,0.453124968506
 01/26  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,21.5686148441,20.6823253477,0.886289496379
 01/26  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,19.0716526563,18.6184735411,0.453179115233
 01/26  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,19.156263607,18.7030832534,0.453180353596
 01/26  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.1572590625,16.2709239233,0.886335139192
 01/26  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,15.8149856704,15.3618530359,0.453132634524
 01/26  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,15.5334676675,15.08035888,0.453108787462
 01/26  17:00:00,12.2961913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,15.2391662787,14.7859740097,0.453192268968
 01/26  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,19.8756339003,19.4224892056,0.453144694767
 01/26  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,22.0582896647,21.6051904666,0.453099198089
 01/26  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,22.4309094192,21.977804872,0.453104547258
 01/26  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,22.8693994488,22.4162980991,0.453101349748
 01/26  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,22.9662239955,22.5131244031,0.453099592412
 01/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064486751,0.0,0.453064486751
 01/27  01:00:00,5.01363398976,0.235609858954,0.0,0.0,0.2750026812,2.2000214496,0.476564902508,0.0234971064334,0.453067796074
 01/27  02:00:00,5.76501564897,0.986991518167,0.0,0.0,0.2750026812,2.2000214496,0.736614741777,0.716614741777,0.02
 01/27  03:00:00,6.02698545448,1.24896132368,0.0,0.0,0.2750026812,2.2000214496,2.04641839221,1.59332740226,0.453090989954
 01/27  04:00:00,5.88679105675,1.10876692594,0.0,0.0,0.2750026812,2.2000214496,2.69080731303,2.23773283178,0.453074481247
 01/27  05:00:00,6.02698545448,1.24896132368,0.0,0.0,0.2750026812,2.2000214496,2.86332866208,2.84332866208,0.02
 01/27  06:00:00,6.16179373795,1.10876692594,0.0,0.0,0.5500053624,2.2000214496,3.86761467578,3.41452194485,0.453092730935
 01/27  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,29.4542474066,29.001179725,0.453067681647
 01/27  08:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,34.9749631747,34.5218466039,0.453116570822
 01/27  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,25.2769839288,24.8238089482,0.453174980629
 01/27  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,19.4445073723,18.991332346,0.453175026319
 01/27  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,15.5854516523,15.1322740803,0.45317757209
 01/27  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.8151049615,12.9287082673,0.886396694115
 01/27  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,13.1585085145,12.7052859901,0.453222524468
 01/27  14:00:00,11.9133945295,2.01226148466,0.00103652158918,0.0,4.9500482616,4.9500482616,11.6855470432,10.7992234934,0.886323549784
 01/27  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.62888255981,9.17577248223,0.453110077578
 01/27  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.9939640492,8.54079182102,0.453172228185
 01/27  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.4582609395,11.0050803335,0.453180606025
 01/27  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,17.8885489311,17.4353950594,0.453153871622
 01/27  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,20.9080959082,20.4549803765,0.453115531781
 01/27  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,21.7429847637,21.2898729002,0.453111863487
 01/27  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,21.8146763543,21.36156304,0.453113314321
 01/27  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,21.4305635089,21.4105635089,0.02
 01/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453096540491,0.0,0.453096540491
 01/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453092331363,0.0,0.453092331363
 01/28  01:00:00,4.43010353275,0.202084764343,0.0,0.0,0.2750026812,1.6500160872,0.52299582921,0.0699171848051,0.453078644405
 01/28  02:00:00,5.1377773842,0.909758615796,0.0,0.0,0.2750026812,1.6500160872,0.724120188784,0.704120188784,0.02
 01/28  03:00:00,5.34341527802,1.11539650962,0.0,0.0,0.2750026812,1.6500160872,2.21325293891,1.76019051529,0.453062423619
 01/28  04:00:00,5.47035050841,1.24233174001,0.0,0.0,0.2750026812,1.6500160872,3.22796069764,2.77487089092,0.453089806714
 01/28  05:00:00,5.34341527802,1.11539650962,0.0,0.0,0.2750026812,1.6500160872,3.88935158446,3.86935158446,0.02
 01/28  06:00:00,5.70525325592,1.47723448752,0.0,0.0,0.2750026812,1.6500160872,5.82173934635,5.36864055672,0.453098789635
 01/28  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,29.664993753,29.2119106224,0.453083130616
 01/28  08:00:00,6.29762163,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,38.2228188016,38.2028188016,0.02
 01/28  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,32.7772341611,32.3241562035,0.453077957614
 01/28  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,28.6061452292,28.1530290193,0.453116209871
 01/28  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,26.5953141954,26.1421866644,0.45312753095
 01/28  12:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,25.4698919047,25.0168395266,0.453052378103
 01/28  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,25.4803912812,25.0272754594,0.453115821847
 01/28  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,25.1859901006,24.7328602693,0.453129831316
 01/28  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,26.0210301874,25.5679108747,0.45311931268
 01/28  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,25.4162169653,25.3962169653,0.02
 01/28  17:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,27.360697135,26.9075784608,0.453118674232
 01/28  18:00:00,6.24028025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,30.826272242,30.3731736322,0.453098609784
 01/28  19:00:00,4.26177741218,0.0337586437802,0.0,0.0,0.2750026812,1.6500160872,0.462068673448,0.00897127532131,0.453097398127
 01/28  20:00:00,5.33832392145,1.11030515304,0.0,0.0,0.2750026812,1.6500160872,1.80254303614,1.78254303614,0.02
 01/28  21:00:00,5.27589799046,1.04787922206,0.0,0.0,0.2750026812,1.6500160872,3.52313901738,3.07004132703,0.453097690354
 01/28  22:00:00,5.83149623036,1.60347746195,0.0,0.0,0.2750026812,1.6500160872,6.27513143956,5.82202748615,0.453103953416
 01/28  23:00:00,5.64293353344,1.41491476504,0.0,0.0,0.2750026812,1.6500160872,6.43888055894,6.41888055894,0.02
 01/28  24:00:00,5.83149623036,1.60347746195,0.0,0.0,0.2750026812,1.6500160872,9.46430062657,9.01120839822,0.453092228356
 01/29  01:00:00,5.64293353344,1.41491476504,0.0,0.0,0.2750026812,1.6500160872,9.0075211146,8.55443233849,0.453088776106
 01/29  02:00:00,5.83149623036,1.60347746195,0.0,0.0,0.2750026812,1.6500160872,10.9426455534,10.9226455534,0.02
 01/29  03:00:00,5.64293353344,1.41491476504,0.0,0.0,0.2750026812,1.6500160872,10.7391344824,10.2860480717,0.453086410706
 01/29  04:00:00,5.83149623036,1.60347746195,0.0,0.0,0.2750026812,1.6500160872,13.032694804,12.5796054432,0.453089360853
 01/29  05:00:00,5.64293353344,1.41491476504,0.0,0.0,0.2750026812,1.6500160872,11.5652205502,11.5452205502,0.02
 01/29  06:00:00,5.83149623036,1.60347746195,0.0,0.0,0.2750026812,1.6500160872,14.134914551,13.681817316,0.453097235002
 01/29  07:00:00,5.64293353344,1.41491476504,0.0,0.0,0.2750026812,1.6500160872,12.9807221093,12.5276353482,0.45308676112
 01/29  08:00:00,5.06382956369,1.60347746195,0.0,0.0,0.2750026812,1.6500160872,14.580193335,14.560193335,0.02
 01/29  09:00:00,3.33993353344,1.41491476504,0.0,0.0,0.2750026812,1.6500160872,12.5408797094,12.0877879322,0.453091777173
 01/29  10:00:00,3.52849623036,1.60347746195,0.0,0.0,0.2750026812,1.6500160872,12.5124127522,12.05932551,0.453087242147
 01/29  11:00:00,3.33993353344,1.41491476504,0.0,0.0,0.2750026812,1.6500160872,9.69000053368,9.67000053368,0.02
 01/29  12:00:00,3.52849623036,1.60347746195,0.0,0.0,0.2750026812,1.6500160872,11.0014380879,10.5483446337,0.453093454226
 01/29  13:00:00,3.33993353344,1.41491476504,0.0,0.0,0.2750026812,1.6500160872,8.71747845312,8.26438770739,0.453090745733
 01/29  14:00:00,3.19592310615,1.27090433774,0.0,0.0,0.2750026812,1.6500160872,8.99405045918,8.54094614853,0.453104310655
 01/29  15:00:00,3.07387503407,1.14885626567,0.0,0.0,0.2750026812,1.6500160872,6.12437145852,6.10437145852,0.02
 01/29  16:00:00,3.19592310615,1.27090433774,0.0,0.0,0.2750026812,1.6500160872,7.2961143732,6.84302323606,0.453091137133
 01/29  17:00:00,3.32663060847,1.40161184007,0.0,0.0,0.2750026812,1.6500160872,7.38917255162,6.93608608383,0.453086467795
 01/29  18:00:00,5.83149623036,1.60347746195,0.0,0.0,0.2750026812,1.6500160872,10.9921944705,10.9721944705,0.02
 01/29  19:00:00,5.64293353344,1.41491476504,0.0,0.0,0.2750026812,1.6500160872,11.0175388539,10.5644494417,0.453089412136
 01/29  20:00:00,5.83149623036,1.60347746195,0.0,0.0,0.2750026812,1.6500160872,12.877575225,12.4245066208,0.453068604237
 01/29  21:00:00,5.64293353344,1.41491476504,0.0,0.0,0.2750026812,1.6500160872,11.9421398156,11.9221398156,0.02
 01/29  22:00:00,5.83149623036,1.60347746195,0.0,0.0,0.2750026812,1.6500160872,13.669092714,13.2159993878,0.453093326146
 01/29  23:00:00,5.64293353344,1.41491476504,0.0,0.0,0.2750026812,1.6500160872,13.183129689,12.7300378027,0.453091886341
 01/29  24:00:00,5.83149623036,1.60347746195,0.0,0.0,0.2750026812,1.6500160872,13.9425945516,13.9225945516,0.02
 01/30  01:00:00,6.19293889584,1.41491476504,0.0,0.0,0.2750026812,2.2000214496,13.4668045289,13.0137128008,0.453091728046
 01/30  02:00:00,6.38150159276,1.60347746195,0.0,0.0,0.2750026812,2.2000214496,14.7226340901,14.2695556941,0.453078395992
 01/30  03:00:00,6.19293889584,1.41491476504,0.0,0.0,0.2750026812,2.2000214496,13.6707677762,13.6507677762,0.02
 01/30  04:00:00,6.38150159276,1.60347746195,0.0,0.0,0.2750026812,2.2000214496,15.16662906,14.7135378478,0.453091212237
 01/30  05:00:00,6.19293889584,1.41491476504,0.0,0.0,0.2750026812,2.2000214496,14.5578133165,14.1047184753,0.453094841276
 01/30  06:00:00,6.65650427396,1.60347746195,0.0,0.0,0.5500053624,2.2000214496,15.2348396392,15.2148396392,0.02
 01/30  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,42.2915802771,41.8385064432,0.453073833981
 01/30  08:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,50.4544317713,50.0013194709,0.453112300384
 01/30  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,38.5976512553,38.1444945726,0.45315668274
 01/30  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,32.1535585866,31.7003762554,0.45318233117
 01/30  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,28.3137770266,27.8606030387,0.453173987836
 01/30  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,25.2904196043,24.4040243059,0.886395298385
 01/30  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,23.2027262587,22.7494956614,0.453230597331
 01/30  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.6621398479,19.7757109507,0.886428897241
 01/30  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.779324108,18.3261621584,0.45316194956
 01/30  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.9423423449,17.4891713298,0.453171015093
 01/30  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.9772855821,18.5241013689,0.453184213205
 01/30  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,25.276358047,24.8232056215,0.453152425467
 01/30  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,28.263775907,27.8106584175,0.453117489502
 01/30  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,29.0848867779,28.6317682461,0.453118531844
 01/30  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,29.6475876053,29.1944692115,0.453118393765
 01/30  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,30.1291820018,29.6760917464,0.4530902554
 01/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/30  24:00:00,5.81027735937,1.03225322856,0.0,0.0,0.2750026812,2.2000214496,1.88999356954,1.43690259451,0.45309097503
 01/31  01:00:00,5.95384124597,1.17581711517,0.0,0.0,0.2750026812,2.2000214496,4.51324871857,4.06015730217,0.453091416398
 01/31  02:00:00,6.15079374761,1.37276961681,0.0,0.0,0.2750026812,2.2000214496,5.73732537895,5.71732537895,0.02
 01/31  03:00:00,6.32087678895,1.54285265815,0.0,0.0,0.2750026812,2.2000214496,8.02218515359,7.56909004228,0.453095111305
 01/31  04:00:00,6.25356369965,1.47553956884,0.0,0.0,0.2750026812,2.2000214496,9.06717850757,8.61408745947,0.453091048105
 01/31  05:00:00,6.32087678895,1.54285265815,0.0,0.0,0.2750026812,2.2000214496,9.60250974441,9.58250974441,0.02
 01/31  06:00:00,6.52856638085,1.47553956884,0.0,0.0,0.5500053624,2.2000214496,10.5898432923,10.1367479604,0.453095331853
 01/31  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,35.2421546925,34.7890777273,0.453076965227
 01/31  08:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,44.4941406573,44.0410537506,0.45308690673
 01/31  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,34.060780469,33.6076687979,0.453111671084
 01/31  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,30.2307800929,29.7775997395,0.453180353344
 01/31  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,26.9312995365,26.478127002,0.45317253451
 01/31  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,24.5084327677,23.6220777643,0.886355003356
 01/31  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,23.2324004685,22.7791892786,0.45321118985
 01/31  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.4312612663,19.9780335157,0.453227750565
 01/31  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,19.8023319418,18.9159937558,0.886338185993
 01/31  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.7175968174,18.2644703171,0.453126500262
 01/31  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.0780455171,17.6248882581,0.453157258963
 01/31  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,22.0260796871,21.5729680254,0.45311166173
 01/31  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,23.9535039682,23.5004104229,0.453093545334
 01/31  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,24.2664502603,23.8133585186,0.453091741767
 01/31  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,24.6913654433,24.238271886,0.453093557321
 01/31  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,24.6263952719,24.6063952719,0.02
 01/31  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453096332566,0.0,0.453096332566
 01/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073499125,0.0,0.453073499125
 02/01  01:00:00,5.83306850091,1.05504437011,0.0,0.0,0.2750026812,2.2000214496,1.12603662212,1.10603662212,0.02
 02/01  02:00:00,5.95330568159,1.17528155079,0.0,0.0,0.2750026812,2.2000214496,2.55642588242,2.10334883347,0.45307704895
 02/01  03:00:00,5.96047082964,1.18244669884,0.0,0.0,0.2750026812,2.2000214496,3.35495319788,2.90186332592,0.453089871961
 02/01  04:00:00,5.95330568159,1.17528155079,0.0,0.0,0.2750026812,2.2000214496,4.03976368912,4.01976368912,0.02
 02/01  05:00:00,6.16601073371,1.38798660291,0.0,0.0,0.2750026812,2.2000214496,4.79106337344,4.33797933784,0.453084035601
 02/01  06:00:00,6.47789253202,1.42486572001,0.0,0.0,0.5500053624,2.2000214496,6.44978215445,5.99671964608,0.453062508366
 02/01  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,32.5623213572,32.1092383256,0.45308303152
 02/01  08:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,36.2810075926,36.2610075926,0.02
 02/01  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,25.6220728618,24.7357842015,0.88628866025
 02/01  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.7215155069,18.2683335686,0.453181938234
 02/01  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.4009188464,13.9477392022,0.453179644239
 02/01  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.3853419833,11.9321354537,0.453206529622
 02/01  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,12.849204448,11.9627769542,0.8864274938
 02/01  14:00:00,11.9128022771,2.01226148466,0.000444269266892,0.0,4.9500482616,4.9500482616,10.4250149021,9.97186258845,0.453152313693
 02/01  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.30126969365,8.84810453137,0.453165162282
 02/01  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.67597462548,8.78966978455,0.886304840936
 02/01  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.1710475703,10.7178630209,0.453184549483
 02/01  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,18.0141186445,17.5609829453,0.453135699221
 02/01  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,21.8098753323,21.3567476348,0.453127697483
 02/01  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,23.4972438622,23.0441286319,0.453115230313
 02/01  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,24.6801116068,24.6601116068,0.02
 02/01  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,26.6628393769,26.2097265041,0.453112872807
 02/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094574337,0.0,0.453094574337
 02/01  24:00:00,4.94303545953,0.165011328727,0.0,0.0,0.2750026812,2.2000214496,0.543711439545,0.0906321397475,0.453079299798
 02/02  01:00:00,5.75530003416,0.977275903357,0.0,0.0,0.2750026812,2.2000214496,1.18790640328,1.16790640328,0.02
 02/02  02:00:00,5.8924179777,1.1143938469,0.0,0.0,0.2750026812,2.2000214496,2.49897328318,2.0458916319,0.453081651277
 02/02  03:00:00,6.02135853353,1.24333440273,0.0,0.0,0.2750026812,2.2000214496,3.0382756888,2.58518878411,0.453086904694
 02/02  04:00:00,5.8924179777,1.1143938469,0.0,0.0,0.2750026812,2.2000214496,2.78634772117,2.76634772117,0.02
 02/02  05:00:00,6.02135853353,1.24333440273,0.0,0.0,0.2750026812,2.2000214496,3.80486446478,3.35177368229,0.453090782491
 02/02  06:00:00,6.1674206589,1.1143938469,0.0,0.0,0.5500053624,2.2000214496,3.92795372372,3.4748552834,0.453098440324
 02/02  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,27.6556327765,27.6356327765,0.02
 02/02  08:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,30.7545494294,30.301422359,0.453127070376
 02/02  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,19.1213337976,18.6681692117,0.453164585906
 02/02  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.6276084888,12.7412594075,0.886349081318
 02/02  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.6438412004,10.1906518628,0.453189337584
 02/02  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.0222917345,9.56910662921,0.45318510527
 02/02  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,11.5059621072,10.6196042529,0.886357854248
 02/02  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.24266323182,8.78949846649,0.453164765332
 02/02  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.70165134255,9.24849297751,0.453158365042
 02/02  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.88851173426,9.43537711283,0.453134621428
 02/02  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.5275717085,9.64124443264,0.886327275897
 02/02  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,14.5270006309,14.0738596553,0.453140975572
 02/02  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,16.8207150899,16.3676052141,0.453109875806
 02/02  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,16.8939073085,16.8739073085,0.02
 02/02  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,17.9731402627,17.5200451639,0.453095098776
 02/02  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,18.3070361248,17.8539629826,0.453073142236
 02/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081572549,0.0,0.453081572549
 02/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085094763,0.0,0.453085094763
 02/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308864577,0.0,0.45308864577
 02/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  04:00:00,5.11420927359,0.336185142787,0.0,0.0,0.2750026812,2.2000214496,0.500628071767,0.0475358800277,0.453092191739
 02/03  05:00:00,5.69287410317,0.914849972371,0.0,0.0,0.2750026812,2.2000214496,1.16981896049,0.716759867555,0.453059092931
 02/03  06:00:00,6.29636121473,1.24333440273,0.0,0.0,0.5500053624,2.2000214496,1.44461521478,1.42461521478,0.02
 02/03  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,25.5997898535,25.1466883282,0.453101525365
 02/03  08:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,30.398612457,29.9455005811,0.45311187588
 02/03  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,19.7622214942,19.3090469199,0.45317457429
 02/03  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.7578777533,14.304694495,0.453183258256
 02/03  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.2968761389,11.4105004453,0.886375693588
 02/03  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.4918713464,10.0386768999,0.453194446473
