Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/03  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,11.0011165786,10.5479187792,0.453197799348
 02/03  14:00:00,11.9134713312,2.01226148466,0.00111332337578,0.0,4.9500482616,4.9500482616,9.72166507313,8.8352914399,0.886373633236
 02/03  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.1772457189,7.72409228105,0.45315343785
 02/03  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.48924308631,7.03607920556,0.453163880748
 02/03  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.71131565861,8.25812381307,0.45319184554
 02/03  18:00:00,9.43148177533,2.01226148466,0.0,0.0,2.750026812,2.750026812,15.9641845308,15.5110182204,0.453166310448
 02/03  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,19.6322010197,19.1790567048,0.453144314818
 02/03  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,21.3420949547,20.8889838839,0.453111070788
 02/03  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,22.9474190649,22.4943142216,0.453104843297
 02/03  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,24.011202683,23.558115866,0.453086816962
 02/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091276471,0.0,0.453091276471
 02/04  01:00:00,4.91542669259,0.687407924185,0.0,0.0,0.2750026812,1.6500160872,1.04962215482,0.596563994448,0.453058160369
 02/04  02:00:00,5.40483854629,1.17681977788,0.0,0.0,0.2750026812,1.6500160872,2.37626842291,1.92318035313,0.453088069779
 02/04  03:00:00,5.3424126153,1.1143938469,0.0,0.0,0.2750026812,1.6500160872,3.24341158475,3.22341158475,0.02
 02/04  04:00:00,5.47135317113,1.24333440273,0.0,0.0,0.2750026812,1.6500160872,4.57256208643,4.11947261065,0.453089475775
 02/04  05:00:00,5.65072247141,1.422703703,0.0,0.0,0.2750026812,1.6500160872,5.841178544,5.38808525822,0.453093285775
 02/04  06:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,5.95843212667,5.93843212667,0.02
 02/04  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,30.334299692,29.8812034202,0.453096271719
 02/04  08:00:00,5.91378829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,39.0672336159,38.6141336621,0.453099953854
 02/04  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,30.8935164403,30.4403987,0.453117740306
 02/04  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,24.2832329322,24.2632329322,0.02
 02/04  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,20.5958422375,20.142712544,0.453129693501
 02/04  12:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,17.798905468,17.3457637795,0.453141688506
 02/04  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,17.1164963937,16.6633640782,0.453132315434
 02/04  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,14.7182863128,14.2651537214,0.453132591425
 02/04  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,13.0408765693,12.5877798688,0.453096700543
 02/04  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,12.7779649012,12.3248639185,0.45310098264
 02/04  17:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,13.7231466119,13.2700383217,0.453108290262
 02/04  18:00:00,5.85644691973,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,16.5849659369,16.5649659369,0.02
 02/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092516593,0.0,0.453092516593
 02/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097120886,0.0,0.453097120886
 02/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080591401,0.0,0.453080591401
 02/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061043357,0.0,0.453061043357
 02/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064554358,0.0,0.453064554358
 02/05  01:00:00,4.61374771632,0.385214974348,0.000513973570177,0.0,0.2750026812,1.6500160872,0.126644517592,0.106644517592,0.02
 02/05  02:00:00,4.91000462685,0.680778340514,0.00120751793277,0.0,0.2750026812,1.6500160872,0.794760603735,0.341682348935,0.4530782548
 02/05  03:00:00,5.07156661082,0.842708426574,0.000839415840829,0.0,0.2750026812,1.6500160872,0.403591090746,0.383591090746,0.02
 02/05  04:00:00,5.07735677865,0.849338010246,0.0,0.0,0.2750026812,1.6500160872,0.865108068067,0.412015805257,0.45309226281
 02/05  05:00:00,5.1377773842,0.909758615796,0.0,0.0,0.2750026812,1.6500160872,0.961072902868,0.507984876887,0.453088025982
 02/05  06:00:00,5.07735677865,0.849338010246,0.0,0.0,0.2750026812,1.6500160872,0.971062265852,0.517968410143,0.453093855709
 02/05  07:00:00,5.1377773842,0.909758615796,0.0,0.0,0.2750026812,1.6500160872,0.740445586634,0.720445586634,0.02
 02/05  08:00:00,3.92692604185,0.849338010246,0.0010692631966,0.0,0.2750026812,1.6500160872,1.10217633596,0.649092629977,0.453083705982
 02/05  09:00:00,2.56520622207,0.639689465555,0.000497988114652,0.0,0.2750026812,1.6500160872,0.40990635644,0.38990635644,0.02
 02/05  10:00:00,2.17473206929,0.249713300889,0.0,0.0,0.2750026812,1.6500160872,0.56645648509,0.113364750329,0.453091734761
 02/05  11:00:00,1.965610571,0.0405918025926,0.0,0.0,0.2750026812,1.6500160872,0.497690746212,0.0446033241159,0.453087422096
 02/05  12:00:00,2.04679417618,0.121775407778,0.0,0.0,0.2750026812,1.6500160872,0.364446309449,0.0407851235325,0.323661185916
 02/05  13:00:00,2.01635032424,0.0913315558334,0.0,0.0,0.2750026812,1.6500160872,0.186770793914,0.0374176736014,0.149353120313
 02/05  14:00:00,2.04679417618,0.121775407778,0.0,0.0,0.2750026812,1.6500160872,0.474115821983,0.0210337735241,0.453082048459
 02/05  15:00:00,2.04679417618,0.121775407778,0.0,0.0,0.2750026812,1.6500160872,0.50914819652,0.0560685775983,0.453079618922
 02/05  16:00:00,2.10768188007,0.182663111667,0.0,0.0,0.2750026812,1.6500160872,0.124513484644,0.104513484644,0.02
 02/05  17:00:00,2.10768188007,0.182663111667,0.0,0.0,0.2750026812,1.6500160872,0.604530527106,0.15143823822,0.453092288886
 02/05  18:00:00,4.14862395452,0.304438519445,0.0,0.0,0.2750026812,1.6500160872,0.873109438072,0.420021457179,0.453087980894
 02/05  19:00:00,4.64126053765,0.412344034457,0.000897734786979,0.0,0.2750026812,1.6500160872,0.412103027556,0.392103027556,0.02
 02/05  20:00:00,4.76896939535,0.540515476737,0.000435150207389,0.0,0.2750026812,1.6500160872,0.966136665815,0.513053375748,0.453083290067
 02/05  21:00:00,5.01175462581,0.781820722685,0.00191513471731,0.0,0.2750026812,1.6500160872,0.99784397311,0.544752311981,0.453091661129
 02/05  22:00:00,5.09354435639,0.865525587987,0.0,0.0,0.2750026812,1.6500160872,0.518868289418,0.498868289418,0.02
 02/05  23:00:00,5.03318154786,0.804170785759,0.000991993698147,0.0,0.2750026812,1.6500160872,0.946627380349,0.493538153954,0.453089226395
 02/05  24:00:00,5.13824448254,0.910225714135,0.0,0.0,0.2750026812,1.6500160872,0.992320444844,0.539233644996,0.453086799848
 02/06  01:00:00,5.60547583603,0.826520848833,0.000930856390643,0.0,0.2750026812,2.2000214496,0.501292996816,0.481292996816,0.02
 02/06  02:00:00,5.68824984494,0.910225714135,0.0,0.0,0.2750026812,2.2000214496,0.937959676206,0.484867723187,0.453091953019
 02/06  03:00:00,5.62689504271,0.848870911907,0.0,0.0,0.2750026812,2.2000214496,0.964529169112,0.511446064308,0.453083104803
 02/06  04:00:00,5.68824984494,0.910225714135,0.0,0.0,0.2750026812,2.2000214496,0.557574991315,0.537574991315,0.02
 02/06  05:00:00,5.62689504271,0.848870911907,0.0,0.0,0.2750026812,2.2000214496,1.05988979082,0.606802875893,0.453086914928
 02/06  06:00:00,5.96325252614,0.910225714135,0.0,0.0,0.5500053624,2.2000214496,1.04291178883,0.589830213382,0.45308157545
 02/06  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,25.4595103656,25.4395103656,0.02
 02/06  08:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,26.7751784215,26.3221000761,0.453078345448
 02/06  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.4927724156,14.0396214985,0.453150917061
 02/06  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.67417001534,8.7878059186,0.886364096745
 02/06  11:00:00,11.9131525215,2.01226148466,0.000794513651049,0.0,4.9500482616,4.9500482616,7.02224458862,6.56905495621,0.453189632406
 02/06  12:00:00,11.9141690369,2.01226148466,0.00181102899807,0.0,4.9500482616,4.9500482616,5.36759916447,4.91440033682,0.453198827645
 02/06  13:00:00,11.370785019,2.01226148466,0.00843237355069,0.0,4.9500482616,4.4000428992,5.28952065054,4.40306112218,0.886459528364
 02/06  14:00:00,12.0106714835,2.01226148466,0.0983134756471,0.0,4.9500482616,4.9500482616,2.30765389133,1.85447468836,0.453179202978
 02/06  15:00:00,12.0337884403,2.01226148466,0.121430432473,0.0,4.9500482616,4.9500482616,1.42383614956,0.970664589481,0.453171560079
 02/06  16:00:00,11.9705232665,2.01226148466,0.0581652586332,0.0,4.9500482616,4.9500482616,1.20388002308,0.750729093397,0.453150929683
 02/06  17:00:00,11.9140488734,2.01226148466,0.00169086552715,0.0,4.9500482616,4.9500482616,1.47625186501,0.589889016586,0.886362848429
 02/06  18:00:00,9.43365391842,2.01226148466,0.00217214308887,0.0,2.750026812,2.750026812,3.45403077385,3.00089076146,0.453140012384
 02/06  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,7.44213290216,6.98900494393,0.45312795823
 02/06  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,9.53749812781,9.51749812781,0.02
 02/06  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,12.2160183608,11.7629060994,0.453112261377
 02/06  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,12.7953550447,12.3422648754,0.453090169301
 02/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061777052,0.0,0.453061777052
 02/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530654203,0.0,0.4530654203
 02/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069125689,0.0,0.453069125689
 02/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072820376,0.0,0.453072820376
 02/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076507825,0.0,0.453076507825
 02/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063114163,0.0,0.453063114163
 02/07  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,16.3009370673,16.2809370673,0.02
 02/07  08:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,20.2852624487,19.8321330837,0.45312936507
 02/07  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.6225553825,11.1693949689,0.453160413559
 02/07  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.22365844175,7.77050230318,0.45315613857
 02/07  11:00:00,11.9125938297,2.01226148466,0.000235821791,0.0,4.9500482616,4.9500482616,5.21235498421,4.32600038177,0.886354602444
 02/07  12:00:00,11.9143121733,2.01226148466,0.00195416544305,0.0,4.9500482616,4.9500482616,3.2685378766,2.81533684393,0.45320103267
 02/07  13:00:00,11.3810024997,2.01226148466,0.0186498542309,0.0,4.9500482616,4.4000428992,3.31506155893,2.86184101363,0.453220545303
 02/07  14:00:00,11.9973132722,2.01226148466,0.0849552643628,0.0,4.9500482616,4.9500482616,2.2095378991,1.32311506392,0.886422835178
 02/07  15:00:00,11.9562891322,2.01226148466,0.0439311242992,0.0,4.9500482616,4.9500482616,1.49627228819,1.04315955619,0.453112732009
 02/07  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.53996177217,1.08680541546,0.453156356709
 02/07  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.85059619379,1.3974049998,0.453191193984
 02/07  18:00:00,9.43186815865,2.01226148466,0.000386383317319,0.0,2.750026812,2.750026812,7.09301470766,6.20669070019,0.886324007461
 02/07  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.3684419826,10.3484419826,0.02
 02/07  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,12.735651645,12.2825339068,0.453117738165
 02/07  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,14.5600245709,14.1069185133,0.453106057586
 02/07  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,16.0972717081,15.6441776881,0.453094020036
 02/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081321772,0.0,0.453081321772
 02/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083672598,0.0,0.453083672598
 02/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087368228,0.0,0.453087368228
 02/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091058861,0.0,0.453091058861
 02/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058030372,0.0,0.453058030372
 02/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/08  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,19.8210094756,19.3679255561,0.453083919464
 02/08  08:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,22.3262349316,21.8731115418,0.453123389742
 02/08  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.0336881685,11.5805183823,0.453169786167
 02/08  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.38175982144,6.92857381553,0.453186005909
 02/08  11:00:00,11.9137320141,2.01226148466,0.00137400623222,0.0,4.9500482616,4.9500482616,5.7482742558,5.29508470283,0.453189552966
 02/08  12:00:00,11.9139850038,2.01226148466,0.0016269959238,0.0,4.9500482616,4.9500482616,5.34238336049,4.45599082825,0.886392532242
 02/08  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,5.16170475336,4.70849836107,0.453206392295
 02/08  14:00:00,11.9208021003,2.01226148466,0.00844409245128,0.0,4.9500482616,4.9500482616,3.89083258047,3.0044007704,0.886431810071
 02/08  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.82170981305,2.36855572055,0.453154092503
 02/08  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.66908451107,2.21592087324,0.453163637837
 02/08  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.34263783731,1.88945262193,0.453185215371
 02/08  18:00:00,9.43148177533,2.01226148466,0.0,0.0,2.750026812,2.750026812,6.01007882234,5.55694029751,0.453138524834
 02/08  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,8.11497449882,7.66185390284,0.453120595985
 02/08  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,8.49816486779,8.04506387952,0.453100988261
 02/08  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,9.24949219756,8.79639327523,0.453098922331
 02/08  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,9.81469852787,9.36160053294,0.453097994932
 02/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063264819,0.0,0.453063264819
 02/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067012738,0.0,0.453067012738
 02/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070762414,0.0,0.453070762414
 02/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074504349,0.0,0.453074504349
 02/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082458839,0.0,0.453082458839
 02/09  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,14.6870013382,14.2339325163,0.453068821935
 02/09  08:00:00,6.62996568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,17.6641022995,17.2109832987,0.453119000771
 02/09  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.4744858571,10.0213733919,0.453112465182
 02/09  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.29985213619,7.84667193058,0.453180205605
 02/09  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.85655632472,6.403371717,0.453184607723
 02/09  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.25852360738,5.37221343458,0.886310172804
 02/09  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,6.65659674423,6.20340334428,0.453193399946
 02/09  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.47923751904,4.59287704098,0.88636047806
 02/09  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.81927547437,4.36614472619,0.453130748181
 02/09  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.75561955074,4.30244770342,0.453171847317
 02/09  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.08294513204,4.62981568698,0.453129445061
 02/09  18:00:00,9.43148177533,2.01226148466,0.0,0.0,2.750026812,2.750026812,9.31159979624,8.85846667795,0.453133118291
 02/09  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,11.4992025507,11.0461127708,0.453089779939
 02/09  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,12.3697674802,11.9166738574,0.453093622756
 02/09  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,13.2405465328,12.7874523032,0.453094229637
 02/09  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,13.944081103,13.4909955868,0.453085516181
 02/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085062732,0.0,0.453085062732
 02/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088800389,0.0,0.453088800389
 02/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453092536776,0.0,0.453092536776
 02/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059561737,0.0,0.453059561737
 02/10  05:00:00,4.91259160759,0.134567476782,0.0,0.0,0.2750026812,2.2000214496,0.0711180858406,0.0511180858406,0.02
 02/10  06:00:00,6.02501193661,0.971985124603,0.0,0.0,0.5500053624,2.2000214496,0.863000204679,0.409928010625,0.453072194054
 02/10  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,23.0461096151,22.593015307,0.453094308066
 02/10  08:00:00,6.62996568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,26.9036801821,26.4505624618,0.45311772031
 02/10  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.050041063,15.5968653903,0.453175672643
 02/10  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.8094757416,11.3562963888,0.453179352809
 02/10  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.78762306831,9.33444447636,0.453178591947
 02/10  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.11311299903,7.65992659346,0.453186405575
 02/10  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,8.57622827156,7.68979030406,0.886437967496
 02/10  14:00:00,11.9140117885,2.01226148466,0.00165378065039,0.0,4.9500482616,4.9500482616,6.36792519237,5.91470875874,0.453216433624
 02/10  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.8831291157,4.99677751661,0.88635159909
 02/10  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.87008137731,4.41691832665,0.453163050656
 02/10  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.14508706115,4.69188460791,0.453202453244
 02/10  18:00:00,9.047648442,2.01226148466,0.0,0.0,2.750026812,2.750026812,11.9726142551,11.5194631528,0.453151102232
 02/10  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,15.631680912,15.1785551813,0.453125730744
 02/10  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,17.2341280454,16.7810151294,0.453112915997
 02/10  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,18.7047268844,18.2516104381,0.453116446261
 02/10  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,19.1665274827,19.1465274827,0.02
 02/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094013864,0.0,0.453094013864
 02/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307156131,0.0,0.45307156131
 02/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075345535,0.0,0.453075345535
 02/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080451944,0.0,0.453080451944
 02/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082905842,0.0,0.453082905842
 02/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453101427118,0.0,0.453101427118
 02/11  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,21.9452165237,21.4921338692,0.45308265451
 02/11  08:00:00,5.52995496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,23.6760054576,23.6560054576,0.02
 02/11  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,19.3346453806,18.8815354639,0.453109916734
 02/11  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,16.565696049,16.1125699526,0.453126096429
 02/11  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,14.9610198308,14.5078998195,0.453120011314
 02/11  12:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,12.6940316356,12.2409006777,0.453130957871
 02/11  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,11.3860058439,10.9328765013,0.453129342584
 02/11  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,10.5281718788,10.0750534544,0.453118424427
 02/11  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,10.1188421136,9.66573457499,0.453107538639
 02/11  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,9.29889310784,9.27889310784,0.02
 02/11  17:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,10.176720443,9.72361128581,0.453109157151
 02/11  18:00:00,5.4726135864,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,12.9521207919,12.4990313759,0.453089415977
 02/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068564592,0.0,0.453068564592
 02/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088137411,0.0,0.453088137411
 02/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078769535,0.0,0.453078769535
 02/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083982727,0.0,0.453083982727
 02/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082855541,0.0,0.453082855541
 02/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  03:00:00,4.43098798376,0.202551862681,0.000417352677558,0.0,0.2750026812,1.6500160872,0.473295587884,0.0202167673154,0.453078820568
 02/12  04:00:00,4.68076881372,0.45226516357,0.000484881745877,0.0,0.2750026812,1.6500160872,0.586851018801,0.133776201348,0.453074817454
 02/12  05:00:00,5.06116920091,0.833150432505,0.0,0.0,0.2750026812,1.6500160872,0.385828082816,0.365828082816,0.02
 02/12  06:00:00,5.22592798628,0.997909217874,0.0,0.0,0.2750026812,1.6500160872,1.36972133995,0.916632022003,0.453089317952
 02/12  07:00:00,5.41046546724,1.18244669884,0.0,0.0,0.2750026812,1.6500160872,2.00782961363,1.55474538052,0.453084233108
 02/12  08:00:00,3.86796698586,1.17528155079,0.0,0.0,0.2750026812,1.6500160872,2.3711785563,2.3511785563,0.02
 02/12  09:00:00,3.10746546724,1.18244669884,0.0,0.0,0.2750026812,1.6500160872,2.80215978979,2.34906751826,0.453092271528
 02/12  10:00:00,2.90075644466,0.975737676259,0.0,0.0,0.2750026812,1.6500160872,1.9615777586,1.50849263748,0.453085121114
 02/12  11:00:00,2.50382053007,0.578801761666,0.0,0.0,0.2750026812,1.6500160872,0.836074878914,0.816074878914,0.02
 02/12  12:00:00,2.81860578706,0.893346392245,0.000240626409038,0.0,0.2750026812,1.6500160872,1.30366974193,0.850575609078,0.453094132855
 02/12  13:00:00,2.53961375963,0.613961700461,0.000633290761374,0.0,0.2750026812,1.6500160872,0.872101497077,0.419013724508,0.453087772569
 02/12  14:00:00,2.61257485577,0.685635187272,0.0019209000903,0.0,0.2750026812,1.6500160872,0.951902075148,0.498821813048,0.4530802621
 02/12  15:00:00,2.37205093272,0.446102678237,0.000929486083361,0.0,0.2750026812,1.6500160872,0.364167990122,0.344167990122,0.02
 02/12  16:00:00,2.43237247313,0.506990382126,0.000363322600745,0.0,0.2750026812,1.6500160872,1.05610913704,0.603027900524,0.453081236514
 02/12  17:00:00,2.50615602176,0.581137253358,0.0,0.0,0.2750026812,1.6500160872,1.08799818111,0.634911508033,0.453086673075
 02/12  18:00:00,4.07508988496,0.614737783219,0.0,0.0,0.2750026812,1.6500160872,1.39951106635,1.37951106635,0.02
 02/12  19:00:00,5.24228311267,1.01426434426,0.0,0.0,0.2750026812,1.6500160872,2.485367043,2.03228157726,0.453085465741
 02/12  20:00:00,5.32765207506,1.09963330666,0.0,0.0,0.2750026812,1.6500160872,3.40655016139,2.95345873078,0.453091430614
 02/12  21:00:00,5.77750101022,1.54948224182,0.0,0.0,0.2750026812,1.6500160872,3.97121003985,3.95121003985,0.02
 02/12  22:00:00,5.69692875358,1.46890998517,0.0,0.0,0.2750026812,1.6500160872,4.89471402985,4.44162389886,0.453090130996
 02/12  23:00:00,5.77750101022,1.54948224182,0.0,0.0,0.2750026812,1.6500160872,5.02102222538,4.56793037551,0.453091849872
 02/12  24:00:00,5.69692875358,1.46890998517,0.0,0.0,0.2750026812,1.6500160872,4.89378374822,4.87378374822,0.02
 02/13  01:00:00,6.32750637262,1.54948224182,0.0,0.0,0.2750026812,2.2000214496,5.46194497849,5.00885292279,0.453092055695
 02/13  02:00:00,6.24693411598,1.46890998517,0.0,0.0,0.2750026812,2.2000214496,5.70900976425,5.25592137681,0.453088387431
 02/13  03:00:00,6.32750637262,1.54948224182,0.0,0.0,0.2750026812,2.2000214496,5.75659177309,5.73659177309,0.02
 02/13  04:00:00,6.24693411598,1.46890998517,0.0,0.0,0.2750026812,2.2000214496,6.49102822901,6.03793581634,0.45309241266
 02/13  05:00:00,6.32750637262,1.54948224182,0.0,0.0,0.2750026812,2.2000214496,6.94339495864,6.49030624998,0.453088708661
 02/13  06:00:00,6.52193679718,1.46890998517,0.0,0.0,0.5500053624,2.2000214496,6.6109818198,6.5909818198,0.02
 02/13  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,32.343906252,31.890830332,0.453075919958
 02/13  08:00:00,6.62996568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,37.3104576036,36.8573421091,0.453115494552
 02/13  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,24.105708552,23.6525328805,0.453175671461
 02/13  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.4014635723,15.9482883229,0.453175249463
 02/13  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.4341508318,10.9809715798,0.453179251966
 02/13  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.7578322789,7.87142676084,0.886405518053
 02/13  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,8.32111839455,7.86796160388,0.453156790667
 02/13  14:00:00,11.9135543602,2.01226148466,0.00119635228602,0.0,4.9500482616,4.9500482616,6.07073240269,5.18435014527,0.886382257418
 02/13  15:00:00,11.9140454323,2.01226148466,0.00168742443825,0.0,4.9500482616,4.9500482616,3.74327726134,3.29011532396,0.453161937376
 02/13  16:00:00,11.9135680525,2.01226148466,0.00121004468159,0.0,4.9500482616,4.9500482616,3.05900655789,2.60584592404,0.453160633845
 02/13  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.85650490827,2.40332195285,0.453182955427
 02/13  18:00:00,9.047648442,2.01226148466,0.0,0.0,2.750026812,2.750026812,8.28856829121,7.83540676715,0.453161524064
 02/13  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,12.4016233325,11.9484955053,0.453127827174
 02/13  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,13.9761366922,13.5230423921,0.453094300059
 02/13  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,14.9586774734,14.5055795566,0.45309791676
 02/13  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,14.4000669951,13.9469698032,0.453097191873
 02/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062554878,0.0,0.453062554878
 02/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066408692,0.0,0.453066408692
 02/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070261183,0.0,0.453070261183
 02/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307410554,0.0,0.45307410554
 02/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082171946,0.0,0.453082171946
 02/14  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,19.674339169,19.2212704948,0.453068674142
 02/14  08:00:00,6.62996568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,22.0561947986,21.6030756379,0.453119160687
 02/14  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.2055463203,12.7523992171,0.453147103266
 02/14  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.3457655648,7.89258252637,0.453183038436
 02/14  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.72037435803,4.26718640007,0.453187957963
 02/14  12:00:00,11.9130499514,2.01226148466,0.00069194356964,0.0,4.9500482616,4.9500482616,3.36484017707,2.47844932013,0.886390856939
 02/14  13:00:00,11.3626039052,2.01226148466,0.000251259720478,0.0,4.9500482616,4.4000428992,3.22110661568,2.76796090493,0.453145710752
 02/14  14:00:00,11.9134986371,2.01226148466,0.00114062918646,0.0,4.9500482616,4.9500482616,2.0592610379,1.1728926637,0.886368374202
 02/14  15:00:00,11.9186267579,2.01226148466,0.00626875007984,0.0,4.9500482616,4.9500482616,1.09178460375,0.638649323045,0.453135280702
 02/14  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.03946282603,0.58630601356,0.453156812467
 02/14  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.28899573944,0.835809582881,0.453186156561
 02/14  18:00:00,9.04828490626,2.01226148466,0.000636464257423,0.0,2.750026812,2.750026812,4.8684321376,4.4152785156,0.453153621996
 02/14  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,8.12079913429,7.66766703464,0.453132099651
 02/14  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,9.10937287225,8.65627306464,0.453099807608
 02/14  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,10.2233737111,9.77027302408,0.453100687039
 02/14  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,11.0071632055,10.5540712159,0.453091989576
 02/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091552931,0.0,0.453091552931
 02/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058650299,0.0,0.453058650299
 02/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062537025,0.0,0.453062537025
 02/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066414295,0.0,0.453066414295
 02/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307916627,0.0,0.45307916627
 02/15  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,16.6060139813,16.1529512648,0.453062716509
 02/15  08:00:00,6.62996568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,19.3837963401,18.9306711281,0.453125212004
 02/15  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.2792573328,9.82607898508,0.453178347703
 02/15  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.89636738926,7.44319706864,0.453170320621
 02/15  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.72136712968,5.26817925965,0.453187870028
 02/15  12:00:00,11.913724836,2.01226148466,0.00136682817792,0.0,4.9500482616,4.9500482616,4.10541441178,3.21901417497,0.886400236806
 02/15  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,3.85459470296,3.40135644517,0.453238257797
 02/15  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.29775108549,1.84452350112,0.453227584367
 02/15  15:00:00,11.9167602429,2.01226148466,0.0044022350525,0.0,4.9500482616,4.9500482616,2.18551975576,1.2991758888,0.886343866966
 02/15  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.57313960823,1.1199752978,0.453164310429
 02/15  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.59288008309,1.13967763182,0.453202451267
 02/15  18:00:00,9.04844117766,2.01226148466,0.000792735658124,0.0,2.750026812,2.750026812,5.32041090494,4.86727084751,0.453140057429
 02/15  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,8.45818289554,8.00505299712,0.453129898418
 02/15  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,9.39909708298,8.94599434129,0.453102741684
 02/15  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,10.1671871286,9.7140827051,0.453104423538
 02/15  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,10.129484349,10.109484349,0.02
 02/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094373483,0.0,0.453094373483
 02/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084886146,0.0,0.453084886146
 02/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308873533,0.0,0.45308873533
 02/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453092580044,0.0,0.453092580044
 02/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059700595,0.0,0.453059700595
 02/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075516213,0.0,0.453075516213
 02/16  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,16.5640102687,16.1109137475,0.453096521178
 02/16  08:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,19.8779193335,19.8579193335,0.02
 02/16  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.8164700873,9.93015709425,0.886312993018
 02/16  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.8560165627,6.40283401159,0.453182551111
 02/16  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.96822863952,6.5150646837,0.453163955818
 02/16  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.34240433643,5.88920228332,0.453202053113
 02/16  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,7.15640887739,6.27003638776,0.886372489639
 02/16  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.64572037757,4.19253958817,0.453180789399
 02/16  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.37756171456,2.92438936991,0.453172344651
 02/16  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.84766131158,1.96133628312,0.886325028463
 02/16  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.14857291154,2.69537836639,0.453194545146
 02/16  18:00:00,8.66381510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,9.82188176942,9.36873393676,0.453147832666
 02/16  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,14.6991440187,14.2460144463,0.453129572423
 02/16  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,17.6258753062,17.1727536375,0.45312166875
 02/16  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,19.9124659546,19.4593557267,0.45311022784
 02/16  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,20.2557223936,20.2357223936,0.02
 02/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089772716,0.0,0.453089772716
 02/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078974019,0.0,0.453078974019
 02/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082846699,0.0,0.453082846699
 02/17  03:00:00,5.18172656115,0.403702430347,0.0,0.0,0.2750026812,2.2000214496,0.503203665932,0.0501169287837,0.453086737148
 02/17  04:00:00,5.82308989238,1.04506576158,0.0,0.0,0.2750026812,2.2000214496,0.843995181115,0.823995181115,0.02
 02/17  05:00:00,6.02698545448,1.24896132368,0.0,0.0,0.2750026812,2.2000214496,1.80870441361,1.35561186575,0.453092547861
 02/17  06:00:00,6.16179373795,1.10876692594,0.0,0.0,0.5500053624,2.2000214496,2.50122352314,2.04812281861,0.453100704537
 02/17  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,24.2655226287,24.2455226287,0.02
 02/17  08:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,30.2047717389,29.7516622348,0.453109504142
 02/17  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.8463535102,18.3932079297,0.453145580477
 02/17  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.3199299547,13.4335685453,0.886361409318
 02/17  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.2058296626,10.7526387425,0.453190920133
 02/17  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.83195195276,9.37875457144,0.453197381322
 02/17  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,10.3836195159,9.49715475328,0.886464762579
 02/17  14:00:00,11.9128389634,2.01226148466,0.000480955532459,0.0,4.9500482616,4.9500482616,7.96379399967,7.51057362438,0.453220375289
 02/17  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.56516572579,6.11201502231,0.453150703477
 02/17  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.40613730868,4.95297563436,0.45316167431
 02/17  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.42623602227,4.53985690674,0.886379115526
 02/17  18:00:00,8.66381510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,10.3745686134,9.92142183202,0.453146781338
 02/17  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,13.010048451,12.5569278504,0.453120600613
 02/17  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,13.5054584,13.0523505919,0.453107808118
 02/17  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,13.3233090215,13.3033090215,0.02
 02/17  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,13.612507291,13.1594056869,0.453101604032
 02/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070039635,0.0,0.453070039635
 02/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073785159,0.0,0.453073785159
 02/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077679753,0.0,0.453077679753
 02/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081565297,0.0,0.453081565297
 02/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085444492,0.0,0.453085444492
 02/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069805903,0.0,0.453069805903
 02/18  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,16.4708138557,16.4508138557,0.02
 02/18  08:00:00,5.14612163,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,18.1160770029,17.6629759593,0.453101043586
 02/18  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,12.1925814785,11.73946028,0.453121198518
 02/18  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,9.0441753884,8.59105118292,0.45312420548
 02/18  11:00:00,6.41279857427,2.01226148466,0.000494190403568,0.0,1.6500160872,2.750026812,7.09779661846,6.64467221624,0.453124402227
 02/18  12:00:00,6.41395312389,2.01226148466,0.00164874002169,0.0,1.6500160872,2.750026812,6.59746311088,6.14432198804,0.453141122843
 02/18  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,7.27053186571,6.81739691107,0.453134954635
 02/18  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,7.22426497469,6.77113134879,0.453133625905
 02/18  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,7.60930595538,7.58930595538,0.02
 02/18  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,10.0129709901,9.5598586765,0.453112313596
 02/18  17:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,10.6871797454,10.2340708917,0.453108853649
 02/18  18:00:00,5.08878025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,12.3099740395,11.8568752505,0.453098788974
 02/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453098703763,0.0,0.453098703763
 02/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453099077437,0.0,0.453099077437
 02/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091914917,0.0,0.453091914917
 02/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090152788,0.0,0.453090152788
 02/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087346768,0.0,0.453087346768
 02/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083400913,0.0,0.453083400913
 02/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079452171,0.0,0.453079452171
 02/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530875007,0.0,0.4530875007
 02/19  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087150872,0.0,0.453087150872
 02/19  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083204568,0.0,0.453083204568
 02/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079256754,0.0,0.453079256754
 02/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308329566,0.0,0.45308329566
 02/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309511832,0.0,0.45309511832
 02/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085503949,0.0,0.453085503949
 02/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085147078,0.0,0.453085147078
 02/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  18:00:00,3.44450282803,0.366628994731,0.00135506489223,0.0,0.2750026812,1.6500160872,0.490360674177,0.0372780717387,0.453082602438
 02/19  19:00:00,5.04028334303,0.81226457463,0.0,0.0,0.2750026812,1.6500160872,0.77480452574,0.321713300063,0.453091225677
 02/19  20:00:00,5.3439508424,1.115932074,0.0,0.0,0.2750026812,1.6500160872,0.576027176517,0.556027176517,0.02
 02/19  21:00:00,5.29244261112,1.06442384272,0.0,0.0,0.2750026812,1.6500160872,1.07738463871,0.624297490093,0.453087148614
 02/19  22:00:00,5.41046546724,1.18244669884,0.0,0.0,0.2750026812,1.6500160872,0.854649294742,0.401561198302,0.453088096439
 02/19  23:00:00,5.30352838193,1.07550961352,0.0,0.0,0.2750026812,1.6500160872,0.611494471169,0.591494471169,0.02
 02/19  24:00:00,5.45480855047,1.22678978207,0.0,0.0,0.2750026812,1.6500160872,1.22963552842,0.776554345496,0.453081182922
 02/20  01:00:00,5.33678569435,1.10876692594,0.0,0.0,0.2750026812,1.6500160872,1.47917058587,1.02607947924,0.453091106626
 02/20  02:00:00,5.47698009208,1.24896132368,0.0,0.0,0.2750026812,1.6500160872,1.20082594808,1.18082594808,0.02
 02/20  03:00:00,5.33678569435,1.10876692594,0.0,0.0,0.2750026812,1.6500160872,1.88800261918,1.43491556674,0.453087052441
 02/20  04:00:00,5.47698009208,1.24896132368,0.0,0.0,0.2750026812,1.6500160872,2.10977132772,1.65668833096,0.453082996763
 02/20  05:00:00,5.33678569435,1.10876692594,0.0,0.0,0.2750026812,1.6500160872,1.81417969099,1.79417969099,0.02
 02/20  06:00:00,5.47698009208,1.24896132368,0.0,0.0,0.2750026812,1.6500160872,2.33119009697,1.87811580436,0.453074292605
 02/20  07:00:00,5.33678569435,1.10876692594,0.0,0.0,0.2750026812,1.6500160872,2.40735363831,1.95426561294,0.453088025368
 02/20  08:00:00,3.55781342542,1.24896132368,0.0,0.0,0.2750026812,1.6500160872,1.92617309311,1.90617309311,0.02
 02/20  09:00:00,3.03378569435,1.10876692594,0.0,0.0,0.2750026812,1.6500160872,1.8602510402,1.4071641274,0.453086912795
 02/20  10:00:00,3.17398009208,1.24896132368,0.0,0.0,0.2750026812,1.6500160872,1.74776201435,1.29467916488,0.453082849467
 02/20  11:00:00,3.03378569435,1.10876692594,0.0,0.0,0.2750026812,1.6500160872,1.22241062599,1.20241062599,0.02
 02/20  12:00:00,3.17398009208,1.24896132368,0.0,0.0,0.2750026812,1.6500160872,1.35245836316,0.89936677762,0.453091585544
 02/20  13:00:00,3.03378569435,1.10876692594,0.0,0.0,0.2750026812,1.6500160872,1.04728745426,0.594189560524,0.453097893731
 02/20  14:00:00,2.84703388883,0.922015120421,0.0,0.0,0.2750026812,1.6500160872,0.23275488019,0.21275488019,0.02
 02/20  15:00:00,3.03378569435,1.10876692594,0.0,0.0,0.2750026812,1.6500160872,0.965865202265,0.512774947312,0.453090254953
 02/20  16:00:00,3.10746546724,1.18244669884,0.0,0.0,0.2750026812,1.6500160872,0.801773060859,0.348696541474,0.453076519385
