Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/20  17:00:00,2.92667926691,1.00166049851,0.0,0.0,0.2750026812,1.6500160872,0.504114392184,0.484114392184,0.02
 02/20  18:00:00,4.30330855047,1.22678978207,0.0,0.0,0.2750026812,1.6500160872,0.96203002976,0.50893929446,0.4530907353
 02/20  19:00:00,5.27027106951,1.0422523011,0.0,0.0,0.2750026812,1.6500160872,1.00093551624,0.547848808574,0.453086707662
 02/20  20:00:00,5.47698009208,1.24896132368,0.0,0.0,0.2750026812,1.6500160872,0.768353721265,0.748353721265,0.02
 02/20  21:00:00,5.33678569435,1.10876692594,0.0,0.0,0.2750026812,1.6500160872,1.50843797409,1.05534878028,0.453089193813
 02/20  22:00:00,5.47698009208,1.24896132368,0.0,0.0,0.2750026812,1.6500160872,2.12581046807,1.6727150432,0.453095424866
 02/20  23:00:00,5.41019280294,1.18217403454,0.0,0.0,0.2750026812,1.6500160872,2.60022113229,2.58022113229,0.02
 02/20  24:00:00,5.69720141787,1.46918264947,0.0,0.0,0.2750026812,1.6500160872,3.15458321924,2.70151197989,0.453071239345
 02/21  01:00:00,6.12536415969,1.34734002888,0.0,0.0,0.2750026812,2.2000214496,3.37174608496,2.91865344631,0.453092638648
 02/21  02:00:00,6.32061388887,1.54258975807,0.0,0.0,0.2750026812,2.2000214496,3.03334240406,3.01334240406,0.02
 02/21  03:00:00,6.15105664769,1.37303251689,0.0,0.0,0.2750026812,2.2000214496,4.05960820664,3.60652107719,0.45308712945
 02/21  04:00:00,6.39402099747,1.61599686666,0.0,0.0,0.2750026812,2.2000214496,4.27659384143,3.82350445831,0.453089383124
 02/21  05:00:00,6.18041949113,1.40239536033,0.0,0.0,0.2750026812,2.2000214496,4.40935138481,4.38935138481,0.02
 02/21  06:00:00,6.66902367867,1.61599686666,0.0,0.0,0.5500053624,2.2000214496,4.99145651875,4.53836830524,0.453088213506
 02/21  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,31.0927673828,30.639692585,0.453074797718
 02/21  08:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,33.951536636,33.4984109945,0.453125641422
 02/21  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,21.690537724,21.2373664324,0.453171291609
 02/21  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.4591413895,16.0059649475,0.453176442002
 02/21  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.0288270857,12.575649158,0.453177927713
 02/21  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.1415134249,10.2551253229,0.886388102
 02/21  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,9.94905193422,9.49584547517,0.453206459047
 02/21  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.63016195186,6.74372955835,0.886432393514
 02/21  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.84646909745,5.39332382929,0.453145268155
 02/21  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.90420269103,4.45104640088,0.453156290153
 02/21  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.34472491828,4.89152768855,0.453197229727
 02/21  18:00:00,8.66381510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,11.5000535342,11.0469117147,0.453141819475
 02/21  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,15.3336555707,14.8805295031,0.453126067632
 02/21  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,17.0014482688,16.5483356961,0.453112572615
 02/21  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,18.4430602012,17.9899466907,0.453113510549
 02/21  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,19.3299829529,18.8769191658,0.45306378713
 02/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066300386,0.0,0.453066300386
 02/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070237916,0.0,0.453070237916
 02/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074169183,0.0,0.453074169183
 02/22  04:00:00,4.98106365558,0.202551862681,0.000487662097038,0.0,0.2750026812,2.2000214496,0.471100248465,0.0180209042574,0.453079344208
 02/22  05:00:00,5.34487686254,0.565398967238,0.00145376449861,0.0,0.2750026812,2.2000214496,0.163378436981,0.143378436981,0.02
 02/22  06:00:00,5.87681720914,0.821975400968,0.00181499617282,0.0,0.5500053624,2.2000214496,0.527034226439,0.0739432146017,0.453091011837
 02/22  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,23.1246101846,22.6715355416,0.453074642999
 02/22  08:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,25.1959775434,24.7428916943,0.453085849113
 02/22  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,15.4741854524,15.0210217969,0.45316365553
 02/22  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.7161338861,11.2629495428,0.453184343323
 02/22  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.311179219,9.85802578502,0.453153433976
 02/22  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.57404327772,8.68771032173,0.886332955987
 02/22  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,9.44872301741,8.99555834879,0.453164668615
 02/22  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.44738091305,6.56107487022,0.886306042828
 02/22  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.07159209974,5.61842189263,0.4531702071
 02/22  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.53973021072,5.08658307302,0.453147137699
 02/22  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.64807712072,5.1948966416,0.453180479122
 02/22  18:00:00,8.66381510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,9.91623491306,9.46309889231,0.453136020745
 02/22  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,11.8308755188,11.3777563631,0.453119155705
 02/22  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,12.1392245325,11.6861062933,0.453118239248
 02/22  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,12.6030088843,12.1498875159,0.453121368426
 02/22  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,12.9809527267,12.52788792,0.453064806644
 02/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064763518,0.0,0.453064763518
 02/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068710184,0.0,0.453068710184
 02/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072648886,0.0,0.453072648886
 02/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076579588,0.0,0.453076579588
 02/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092535709,0.0,0.453092535709
 02/23  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,17.3784270684,16.9253521689,0.453074899455
 02/23  08:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,18.7590509475,18.3059540542,0.453096893325
 02/23  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.3254835113,10.872312016,0.453171495328
 02/23  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.98954009558,8.53636335111,0.453176744475
 02/23  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.7076929465,7.25450999586,0.453182950644
 02/23  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.71047711656,6.2573344652,0.453142651353
 02/23  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,7.71892178057,6.83250925958,0.886412520993
 02/23  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.32509681915,4.87189556569,0.45320125346
 02/23  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.99617411887,4.1098805116,0.886293607272
 02/23  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.36099812261,3.90782706096,0.453171061653
 02/23  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.24457562927,3.7914357467,0.453139882568
 02/23  18:00:00,8.27998177533,2.01226148466,0.0,0.0,2.750026812,2.750026812,8.20914396118,7.75599101803,0.453152943151
 02/23  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.3187871521,9.86565537763,0.453131774513
 02/23  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.9244046516,10.4713256993,0.453078952375
 02/23  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,11.5845696874,11.1314877089,0.453081978525
 02/23  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,11.9146911097,11.8946911097,0.02
 02/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092305321,0.0,0.453092305321
 02/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083017822,0.0,0.453083017822
 02/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067214833,0.0,0.453067214833
 02/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071159503,0.0,0.453071159503
 02/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075095931,0.0,0.453075095931
 02/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093792029,0.0,0.453093792029
 02/24  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,20.3682195129,19.9151443096,0.453075203288
 02/24  08:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,22.1962075333,22.1762075333,0.02
 02/24  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.9141837007,14.0279218572,0.886261843503
 02/24  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.8364262056,11.3832897663,0.453136439275
 02/24  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.12177251,9.66862976915,0.453142740845
 02/24  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.86363197162,8.41045092892,0.453181042699
 02/24  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,9.66906191995,8.78273067159,0.886331248358
 02/24  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.16186101798,6.70870033035,0.453160687629
 02/24  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.69232391,6.23914837741,0.453175532588
 02/24  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.94055769427,6.05427277297,0.886284921295
 02/24  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.43746673353,5.98429212526,0.453174608266
 02/24  18:00:00,8.27998177533,2.01226148466,0.0,0.0,2.750026812,2.750026812,10.8553593415,10.4022459866,0.453113354847
 02/24  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,13.6513606386,13.1982681775,0.453092461156
 02/24  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,14.9605050904,14.5073939819,0.453111108515
 02/24  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,16.1473675164,15.694276083,0.453091433381
 02/24  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,16.5851906596,16.5651906596,0.02
 02/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084589773,0.0,0.453084589773
 02/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062006498,0.0,0.453062006498
 02/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065964494,0.0,0.453065964494
 02/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069913251,0.0,0.453069913251
 02/25  04:00:00,4.49788810689,0.269134953565,0.000734384923477,0.0,0.2750026812,1.6500160872,0.0623710819909,0.0423710819909,0.02
 02/25  05:00:00,5.09886179975,0.870843031343,0.0,0.0,0.2750026812,1.6500160872,0.736451943145,0.283358188042,0.453093755103
 02/25  06:00:00,5.41046546724,1.18244669884,0.0,0.0,0.2750026812,1.6500160872,1.37626269357,0.923166024784,0.453096668789
 02/25  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,23.60970772,23.58970772,0.02
 02/25  08:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,27.2955044813,26.8424230997,0.453081381609
 02/25  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,20.1163108467,19.6632602687,0.453050578015
 02/25  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,16.6717440345,16.2186108214,0.453133213131
 02/25  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,14.6265029324,14.1733773964,0.453125535952
 02/25  12:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,14.5242971544,14.0711584822,0.453138672165
 02/25  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,15.7079930939,15.2548843866,0.453108707271
 02/25  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,15.341950535,14.8888257151,0.453124819976
 02/25  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,14.3248249076,14.3048249076,0.02
 02/25  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,16.3322224035,15.8791113967,0.453111006783
 02/25  17:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,17.7178271137,17.2647065967,0.45312051701
 02/25  18:00:00,4.70494691973,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,19.0443828344,18.59129712,0.453085714459
 02/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065411833,0.0,0.453065411833
 02/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085200177,0.0,0.453085200177
 02/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077822264,0.0,0.453077822264
 02/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079741589,0.0,0.453079741589
 02/26  01:00:00,4.76703423703,0.537802808791,0.00121265983442,0.0,0.2750026812,1.6500160872,0.518721564976,0.0656423366503,0.453079228326
 02/26  02:00:00,5.27690065318,1.04888188477,0.0,0.0,0.2750026812,1.6500160872,0.490193320812,0.470193320812,0.02
 02/26  03:00:00,5.32077663807,1.09275786966,0.0,0.0,0.2750026812,1.6500160872,1.34907807367,0.895990267715,0.453087805953
 02/26  04:00:00,5.47081760675,1.24279883835,0.0,0.0,0.2750026812,1.6500160872,1.90202169134,1.44893220344,0.453089487905
 02/26  05:00:00,5.34294817968,1.11492941128,0.0,0.0,0.2750026812,1.6500160872,1.685640112,1.665640112,0.02
 02/26  06:00:00,5.47081760675,1.24279883835,0.0,0.0,0.2750026812,1.6500160872,2.68674810264,2.23365166557,0.453096437072
 02/26  07:00:00,5.34294817968,1.11492941128,0.0,0.0,0.2750026812,1.6500160872,2.84418913505,2.39110026584,0.453088869208
 02/26  08:00:00,3.16781760675,1.24279883835,0.0,0.0,0.2750026812,1.6500160872,2.90293376386,2.88293376386,0.02
 02/26  09:00:00,3.03994817968,1.11492941128,0.0,0.0,0.2750026812,1.6500160872,2.36152360525,1.90843883653,0.453084768725
 02/26  10:00:00,3.13405896297,1.20904019457,0.0,0.0,0.2750026812,1.6500160872,2.17833141364,1.72524199332,0.453089420321
 02/26  11:00:00,2.72887815527,0.803859386867,0.0,0.0,0.2750026812,1.6500160872,1.21606572906,1.19606572906,0.02
 02/26  12:00:00,2.83524448254,0.910225714135,0.0,0.0,0.2750026812,1.6500160872,1.72754501774,1.27445213518,0.45309288256
 02/26  13:00:00,2.77388968031,0.848870911907,0.0,0.0,0.2750026812,1.6500160872,1.50087882134,1.04779333023,0.453085491117
 02/26  14:00:00,2.83524448254,0.910225714135,0.0,0.0,0.2750026812,1.6500160872,1.20769973971,1.18769973971,0.02
 02/26  15:00:00,2.77388968031,0.848870911907,0.0,0.0,0.2750026812,1.6500160872,1.56216393653,1.10906761618,0.453096320342
 02/26  16:00:00,3.00652773593,1.08150896753,0.0,0.0,0.2750026812,1.6500160872,2.11288348493,1.65979642362,0.453087061303
 02/26  17:00:00,3.28369064543,1.35867187703,0.0,0.0,0.2750026812,1.6500160872,1.92110471189,1.90110471189,0.02
 02/26  18:00:00,4.27315697296,1.58047153789,0.0,0.0,0.2750026812,1.6500160872,3.49919427954,3.04610263422,0.453091645317
 02/26  19:00:00,5.63657661407,1.40855784566,0.0,0.0,0.2750026812,1.6500160872,4.11539319958,3.6623011781,0.453092021476
 02/26  20:00:00,5.83785314973,1.60983438133,0.0,0.0,0.2750026812,1.6500160872,4.15153752143,4.13153752143,0.02
 02/26  21:00:00,5.63657661407,1.40855784566,0.0,0.0,0.2750026812,1.6500160872,4.74113729176,4.28804940689,0.453087884873
 02/26  22:00:00,5.83785314973,1.60983438133,0.0,0.0,0.2750026812,1.6500160872,5.44249935646,4.98939880455,0.453100551911
 02/26  23:00:00,5.63657661407,1.40855784566,0.0,0.0,0.2750026812,1.6500160872,5.45972849523,5.43972849523,0.02
 02/26  24:00:00,5.83785314973,1.60983438133,0.0,0.0,0.2750026812,1.6500160872,6.60428842426,6.15121621265,0.453072211608
 02/27  01:00:00,6.18658197647,1.40855784566,0.0,0.0,0.2750026812,2.2000214496,6.52538217962,6.07229233179,0.453089847837
 02/27  02:00:00,6.38785851213,1.60983438133,0.0,0.0,0.2750026812,2.2000214496,6.10431408521,6.08431408521,0.02
 02/27  03:00:00,6.18658197647,1.40855784566,0.0,0.0,0.2750026812,2.2000214496,6.37873950944,5.92564548863,0.453094020817
 02/27  04:00:00,6.38785851213,1.60983438133,0.0,0.0,0.2750026812,2.2000214496,6.38877736409,5.93568691627,0.453090447821
 02/27  05:00:00,6.18658197647,1.40855784566,0.0,0.0,0.2750026812,2.2000214496,5.57479340056,5.55479340056,0.02
 02/27  06:00:00,6.66286119333,1.60983438133,0.0,0.0,0.5500053624,2.2000214496,6.00771735555,5.55462811655,0.453089239
 02/27  07:00:00,6.68145496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,32.8712914146,32.4182155694,0.453075845158
 02/27  08:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,33.6992717049,33.2461435699,0.453128134979
 02/27  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,21.7367445946,21.2835720664,0.453172528236
 02/27  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.5501464439,16.0969687059,0.453177738054
 02/27  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.3633728637,12.9101899734,0.453182890296
 02/27  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.8286847602,10.9422868867,0.886397873499
 02/27  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,11.0754945205,10.6222865357,0.453207984824
 02/27  14:00:00,11.9128526725,2.01226148466,0.000494664643018,0.0,4.9500482616,4.9500482616,9.29636557066,8.40997446552,0.886391105139
 02/27  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.33019972179,6.87705281391,0.453146907879
 02/27  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.02087035312,5.5677123631,0.453157990012
 02/27  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.89404713912,5.44084812153,0.453199017585
 02/27  18:00:00,8.27998177533,2.01226148466,0.0,0.0,2.750026812,2.750026812,11.6394794148,11.1863264545,0.453152960281
 02/27  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,15.1994629789,14.7463350698,0.453127909199
 02/27  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,16.4236968961,15.9705824897,0.453114406418
 02/27  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,17.4340216462,16.9809062679,0.453115378354
 02/27  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,17.8362330273,17.3831674312,0.453065596116
 02/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068127505,0.0,0.453068127505
 02/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307206726,0.0,0.45307206726
 02/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075998246,0.0,0.453075998246
 02/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079921817,0.0,0.453079921817
 02/28  05:00:00,4.84595412461,0.0675172875604,0.000412706241596,0.0,0.2750026812,2.2000214496,0.0392661178997,0.0192661178997,0.02
 02/28  06:00:00,5.73810488849,0.684326681519,0.000751394964282,0.0,0.5500053624,2.2000214496,0.624977284905,0.171884452741,0.453092832164
 02/28  07:00:00,6.68145496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,23.0902718476,22.6371953743,0.453076473278
 02/28  08:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,24.727174773,24.2740606169,0.453114156143
 02/28  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.189452769,13.7362769239,0.453175845111
 02/28  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.9718840518,10.5187095595,0.453174492259
 02/28  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.5258204516,8.07264620702,0.453174244579
 02/28  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.98536288901,7.09897270753,0.886390181483
 02/28  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,8.28176312499,7.82855174486,0.453211380135
 02/28  14:00:00,11.9131158348,2.01226148466,0.000757826889993,0.0,4.9500482616,4.9500482616,7.63476152064,6.74845136279,0.886310157847
 02/28  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.04061633693,6.58744279469,0.453173542241
 02/28  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.00072182259,6.54754957815,0.45317224444
 02/28  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.17572742637,7.72252451841,0.453202907966
 02/28  18:00:00,8.27998177533,2.01226148466,0.0,0.0,2.750026812,2.750026812,14.4744674416,14.0213128433,0.453154598237
 02/28  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,18.1583612521,17.7052206586,0.45314059351
 02/28  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,19.623958652,19.1708368195,0.453121832525
 02/28  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,21.0169860849,20.5638611852,0.453124899676
 02/28  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,21.8778526573,21.4247857756,0.453066881759
 02/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066807709,0.0,0.453066807709
 03/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307074564,0.0,0.45307074564
 03/01  02:00:00,5.2973394836,0.519315352792,0.0,0.0,0.2750026812,2.2000214496,0.283131943302,0.263131943302,0.02
 03/01  03:00:00,5.67170522428,0.893681093474,0.0,0.0,0.2750026812,2.2000214496,1.53151281073,1.07841816164,0.453094649093
 03/01  04:00:00,6.02035587081,1.24233174001,0.0,0.0,0.2750026812,2.2000214496,2.61383524236,2.16073959097,0.453095651389
 03/01  05:00:00,5.89342064042,1.11539650962,0.0,0.0,0.2750026812,2.2000214496,3.19818288483,3.17818288483,0.02
 03/01  06:00:00,6.29535855201,1.24233174001,0.0,0.0,0.5500053624,2.2000214496,4.32424586992,3.87114945928,0.45309641064
 03/01  07:00:00,6.68145496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,27.5472665884,27.0941896544,0.453076934061
 03/01  08:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,34.2854005633,33.8322750334,0.453125529932
 03/01  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,24.4296018334,23.9764269969,0.453174836496
 03/01  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,19.0007289953,18.5475485614,0.453180433942
 03/01  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.5457997196,14.0926129621,0.453186757534
 03/01  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.8027649688,12.349566597,0.453198371718
 03/01  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,13.8977226154,13.0113104257,0.886412189705
 03/01  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.0949168107,11.6417135782,0.453203232561
 03/01  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.9598763543,11.0735788934,0.886297460964
 03/01  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.2326419173,10.7795331265,0.453108790848
 03/01  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.6256652369,11.1725234211,0.453141815815
 03/01  18:00:00,8.27998177533,2.01226148466,0.0,0.0,2.750026812,2.750026812,16.4063466212,15.9532190516,0.453127569611
 03/01  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,18.9101504512,18.4570153895,0.453135061679
 03/01  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,19.8952235595,19.4421427426,0.453080816887
 03/01  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,20.728782886,20.2756990554,0.453083830542
 03/01  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,20.691178614,20.671178614,0.02
 03/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094186437,0.0,0.453094186437
 03/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065049026,0.0,0.453065049026
 03/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  02:00:00,5.5508027941,0.772778663296,0.0,0.0,0.2750026812,2.2000214496,0.969154993704,0.516086009215,0.453068984488
 03/02  03:00:00,5.96047082964,1.18244669884,0.0,0.0,0.2750026812,2.2000214496,2.01469812371,1.56160526883,0.453092854882
 03/02  04:00:00,5.95330568159,1.17528155079,0.0,0.0,0.2750026812,2.2000214496,2.80567559958,2.78567559958,0.02
 03/02  05:00:00,5.96047082964,1.18244669884,0.0,0.0,0.2750026812,2.2000214496,3.83092251391,3.37783154229,0.45309097162
 03/02  06:00:00,6.22830836279,1.17528155079,0.0,0.0,0.5500053624,2.2000214496,4.96696324459,4.5138657403,0.45309750429
 03/02  07:00:00,6.68145496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,28.9295029368,28.4764260058,0.45307693103
 03/02  08:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,35.0890001248,35.0690001248,0.02
 03/02  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,27.3515454224,26.4652801634,0.886265259033
 03/02  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,24.1544615389,23.7013234756,0.453138063285
 03/02  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,21.5557861026,21.1026173112,0.453168791361
 03/02  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.406081738,19.9528991635,0.453182574521
 03/02  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,20.6411479492,19.7547692431,0.88637870606
 03/02  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.6666738624,16.213454289,0.453219573418
 03/02  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.2464774141,13.7932953497,0.453182064374
 03/02  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.1533306522,13.2670102759,0.886320376311
 03/02  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.8579105612,13.4047340614,0.453176499792
 03/02  18:00:00,7.896148442,2.01226148466,0.0,0.0,2.750026812,2.750026812,19.0538815152,18.6007273172,0.453154198013
 03/02  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,22.2303999177,21.777279222,0.453120695633
 03/02  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,23.653707795,23.2005958242,0.453111970803
 03/02  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,25.0455119008,24.5924196655,0.453092235221
 03/02  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,25.1627148334,25.1427148334,0.02
 03/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088591866,0.0,0.453088591866
 03/02  24:00:00,4.84554141836,0.0675172875604,0.0,0.0,0.2750026812,2.2000214496,0.486888894006,0.0338261979927,0.453062696013
 03/03  01:00:00,5.79927562411,1.02125149331,0.0,0.0,0.2750026812,2.2000214496,1.28999243899,1.26999243899,0.02
 03/03  02:00:00,6.02035587081,1.24233174001,0.0,0.0,0.2750026812,2.2000214496,3.44116422201,2.98809754155,0.453066680459
 03/03  03:00:00,5.89342064042,1.11539650962,0.0,0.0,0.2750026812,2.2000214496,4.82161979828,4.3685249176,0.453094880684
 03/03  04:00:00,6.2405771966,1.4625530658,0.0,0.0,0.2750026812,2.2000214496,6.56861186892,6.54861186892,0.02
 03/03  05:00:00,6.2604561834,1.4824320526,0.0,0.0,0.2750026812,2.2000214496,8.02295797048,7.56986665455,0.453091315929
 03/03  06:00:00,6.5889869864,1.53596017439,0.0,0.0,0.5500053624,2.2000214496,9.42250861138,8.96941076089,0.453097850487
 03/03  07:00:00,6.68145496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,31.8828040222,31.8628040222,0.02
 03/03  08:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,40.0843387858,39.6312455674,0.453093218374
 03/03  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,28.7632374079,28.3100703585,0.453167049443
 03/03  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,22.628523708,21.742166354,0.886357354046
 03/03  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.613622976,18.1604488057,0.453174170265
 03/03  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.2609739611,15.8077799258,0.453194035325
 03/03  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,16.4002090347,15.513777661,0.886431373689
 03/03  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.613417103,13.1602125957,0.453204507346
 03/03  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.9483486891,10.4951796117,0.453169077387
 03/03  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.2195673284,9.76645401638,0.453113312065
 03/03  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.4865541132,10.6002060291,0.88634808414
 03/03  18:00:00,7.896148442,2.01226148466,0.0,0.0,2.750026812,2.750026812,16.8954062228,16.4422551644,0.453151058389
 03/03  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,22.2692583046,21.8161346557,0.453123648944
 03/03  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,24.2269238811,23.773805875,0.45311800603
 03/03  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,24.2966392725,24.2766392725,0.02
 03/03  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,25.1599204843,24.7068332582,0.453087226104
 03/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092608868,0.0,0.453092608868
 03/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059691711,0.0,0.453059691711
 03/04  01:00:00,5.14568220125,0.917663432847,0.0,0.0,0.2750026812,1.6500160872,1.10582369572,1.08582369572,0.02
 03/04  02:00:00,5.53786779597,1.30984902757,0.0,0.0,0.2750026812,1.6500160872,3.25726928635,2.8041739197,0.453095366653
 03/04  03:00:00,5.27589799046,1.04787922206,0.0,0.0,0.2750026812,1.6500160872,4.46470448387,4.01161273052,0.453091753353
 03/04  04:00:00,5.77644089891,1.54842213051,0.0,0.0,0.2750026812,1.6500160872,5.6494700125,5.6294700125,0.02
 03/04  05:00:00,5.64293353344,1.41491476504,0.0,0.0,0.2750026812,1.6500160872,6.76765600061,6.31457054413,0.453085456473
 03/04  06:00:00,5.83149623036,1.60347746195,0.0,0.0,0.2750026812,1.6500160872,7.94316986054,7.49007439752,0.453095463026
 03/04  07:00:00,6.68145496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,30.4344911037,30.4144911037,0.02
 03/04  08:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,37.3646459038,36.9115360755,0.453109828207
 03/04  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,30.2221190574,29.7690004843,0.453118573085
 03/04  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,25.8219825971,25.3688478683,0.453134728872
 03/04  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,23.4428434927,22.9897340098,0.453109482831
 03/04  12:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,22.5326165312,22.0795188344,0.453097696747
 03/04  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,23.6034353118,23.1503160271,0.453119284673
 03/04  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,23.2549309645,22.801847043,0.4530839215
 03/04  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,22.4263121673,22.4063121673,0.02
 03/04  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,22.4560383856,22.002927796,0.45311058955
 03/04  17:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,22.384604157,21.931510949,0.453093208048
 03/04  18:00:00,4.3211135864,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,23.6041714602,23.1510871796,0.453084280651
 03/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306401755,0.0,0.45306401755
 03/04  21:00:00,4.88652585621,0.65850708781,0.0,0.0,0.2750026812,1.6500160872,0.927069805817,0.473986011609,0.453083794208
 03/04  22:00:00,5.34294817968,1.11492941128,0.0,0.0,0.2750026812,1.6500160872,1.95465391794,1.50156064084,0.453093277096
 03/04  23:00:00,5.47081760675,1.24279883835,0.0,0.0,0.2750026812,1.6500160872,2.26420941893,2.24420941893,0.02
 03/04  24:00:00,5.34294817968,1.11492941128,0.0,0.0,0.2750026812,1.6500160872,3.37145530797,2.91837870683,0.453076601139
 03/05  01:00:00,5.64699466738,1.41897589898,0.0,0.0,0.2750026812,1.6500160872,4.58546974383,4.13237945388,0.453090289956
 03/05  02:00:00,5.63657661407,1.40855784566,0.0,0.0,0.2750026812,1.6500160872,5.20520724286,5.18520724286,0.02
 03/05  03:00:00,5.83785314973,1.60983438133,0.0,0.0,0.2750026812,1.6500160872,6.81007870141,6.35699254835,0.453086153054
 03/05  04:00:00,5.63657661407,1.40855784566,0.0,0.0,0.2750026812,1.6500160872,7.53475242565,7.08166287994,0.453089545711
 03/05  05:00:00,5.83785314973,1.60983438133,0.0,0.0,0.2750026812,1.6500160872,8.1377535077,8.1177535077,0.02
 03/05  06:00:00,5.63657661407,1.40855784566,0.0,0.0,0.2750026812,1.6500160872,8.99213009662,8.53905622548,0.453073871148
 03/05  07:00:00,5.07018648307,1.60983438133,0.0,0.0,0.2750026812,1.6500160872,10.0943053761,9.6412152732,0.453090102935
 03/05  08:00:00,3.33357661407,1.40855784566,0.0,0.0,0.2750026812,1.6500160872,8.72515156767,8.70515156767,0.02
 03/05  09:00:00,3.53485314973,1.60983438133,0.0,0.0,0.2750026812,1.6500160872,8.09238765082,7.63929796883,0.453089681987
 03/05  10:00:00,3.06350746382,1.13848869542,0.0,0.0,0.2750026812,1.6500160872,4.33009550261,3.87700614602,0.453089356593
 03/05  11:00:00,3.05036612851,1.1253473601,0.0,0.0,0.2750026812,1.6500160872,3.37867339236,3.35867339236,0.02
 03/05  12:00:00,3.13503540226,1.21001663385,0.0,0.0,0.2750026812,1.6500160872,3.74277424289,3.28967738981,0.453096853084
 03/05  13:00:00,3.13476273796,1.20974396956,0.0,0.0,0.2750026812,1.6500160872,3.59962022473,3.14652918563,0.453091039106
 03/05  14:00:00,3.10567255882,1.18065379041,0.0,0.0,0.2750026812,1.6500160872,2.5768053118,2.5568053118,0.02
 03/05  15:00:00,3.12008131624,1.19506254784,0.0,0.0,0.2750026812,1.6500160872,2.42869874518,1.97560614249,0.453092602695
 03/05  16:00:00,2.75574019099,0.830721422585,0.0,0.0,0.2750026812,1.6500160872,2.60492763716,2.15184230003,0.45308533713
 03/05  17:00:00,2.86656198107,0.941543212667,0.0,0.0,0.2750026812,1.6500160872,2.63405869404,2.61405869404,0.02
 03/05  18:00:00,3.61081096873,1.301958867,0.0,0.0,0.2750026812,1.6500160872,3.65527513181,3.20218375375,0.453091378059
 03/05  19:00:00,5.77033586217,1.54231709377,0.0,0.0,0.2750026812,1.6500160872,5.51879409281,5.06570687463,0.453087218177
 03/05  20:00:00,5.70409390163,1.47607513322,0.0,0.0,0.2750026812,1.6500160872,5.79175717593,5.77175717593,0.02
 03/05  21:00:00,5.77033586217,1.54231709377,0.0,0.0,0.2750026812,1.6500160872,7.15781219488,6.70472160651,0.453090588363
 03/05  22:00:00,5.70409390163,1.47607513322,0.0,0.0,0.2750026812,1.6500160872,8.15260451236,7.69950609367,0.453098418692
 03/05  23:00:00,5.77033586217,1.54231709377,0.0,0.0,0.2750026812,1.6500160872,9.42642730644,9.40642730644,0.02
 03/05  24:00:00,5.70409390163,1.47607513322,0.0,0.0,0.2750026812,1.6500160872,10.3381315978,9.88504032355,0.453091274241
 03/06  01:00:00,6.32034122457,1.54231709377,0.0,0.0,0.2750026812,2.2000214496,11.4647537588,11.0116601476,0.453093611165
 03/06  02:00:00,6.25409926403,1.47607513322,0.0,0.0,0.2750026812,2.2000214496,11.2426255453,11.2226255453,0.02
 03/06  03:00:00,6.32034122457,1.54231709377,0.0,0.0,0.2750026812,2.2000214496,12.7755877649,12.3224977979,0.453089967027
 03/06  04:00:00,6.25409926403,1.47607513322,0.0,0.0,0.2750026812,2.2000214496,12.9244799892,12.4713859388,0.453094050369
 03/06  05:00:00,6.32034122457,1.54231709377,0.0,0.0,0.2750026812,2.2000214496,13.535388556,13.515388556,0.02
 03/06  06:00:00,6.52910194523,1.47607513322,0.0,0.0,0.5500053624,2.2000214496,13.6926937928,13.2395940871,0.453099705744
 03/06  07:00:00,6.29762163,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,38.2542103114,37.8011368227,0.45307348877
 03/06  08:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,46.4489885563,45.9958776375,0.453110918738
 03/06  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,33.8124539474,33.3592817282,0.453172219163
 03/06  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,26.8325999758,26.3794245317,0.45317544411
 03/06  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.4385662196,19.985385273,0.453180946624
 03/06  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.5582708402,16.6718690341,0.88640180615
 03/06  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,17.6665217366,17.2133152066,0.453206530038
 03/06  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.0006863114,16.547474139,0.453212172373
 03/06  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.6167390335,16.7303580823,0.886380951138
 03/06  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.1637435653,16.7105999517,0.45314361361
 03/06  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.9841716508,16.5309941755,0.453177475296
 03/06  18:00:00,7.896148442,2.01226148466,0.0,0.0,2.750026812,2.750026812,21.6570298765,21.2038963007,0.45313357583
 03/06  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,25.6873835872,25.2342672568,0.453116330333
 03/06  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,28.4662354696,28.0131195369,0.453115932753
 03/06  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,30.5451790136,30.0920605298,0.45311848385
 03/06  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,30.8099457406,30.7899457406,0.02
 03/06  23:00:00,5.08655190662,0.033525094611,0.0,0.0,0.5500053624,2.2000214496,0.462468372796,0.00936713068548,0.45310124211
 03/06  24:00:00,5.92389872539,1.14587459458,0.0,0.0,0.2750026812,2.2000214496,2.3660867479,1.912996582,0.453090165906
 03/07  01:00:00,5.8924179777,1.1143938469,0.0,0.0,0.2750026812,2.2000214496,4.39715834518,3.94406985093,0.45308849425
 03/07  02:00:00,6.24157985932,1.46355572852,0.0,0.0,0.2750026812,2.2000214496,6.53570580654,6.51570580654,0.02
 03/07  03:00:00,6.25945352068,1.48142938988,0.0,0.0,0.2750026812,2.2000214496,8.11879638857,7.66570380011,0.45309258846
 03/07  04:00:00,6.31498696792,1.53696283711,0.0,0.0,0.2750026812,2.2000214496,10.1286600939,9.67556737352,0.453092720415
 03/07  05:00:00,6.25945352068,1.48142938988,0.0,0.0,0.2750026812,2.2000214496,9.77442646365,9.75442646365,0.02
 03/07  06:00:00,6.58998964912,1.53696283711,0.0,0.0,0.5500053624,2.2000214496,11.8277728599,11.3746748764,0.453097983459
 03/07  07:00:00,6.29762163,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,34.9877118477,34.5346415103,0.453070337408
 03/07  08:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,43.5904638371,43.1373364851,0.453127351986
 03/07  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,30.6428356911,30.1896679417,0.453167749415
 03/07  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,23.0555450645,22.6023583099,0.453186754598
 03/07  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,19.4196537614,18.9664752551,0.453178506296
 03/07  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.7727699458,16.3195693029,0.453200642926
 03/07  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,16.9770478276,16.0906282429,0.886419584651
 03/07  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.2991491017,13.8459550604,0.453194041343
 03/07  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.6586727212,12.7723942383,0.886278482991
 03/07  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.7088431601,12.2556784608,0.453164699261
 03/07  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.212831554,12.7596487706,0.453182783404
 03/07  18:00:00,7.896148442,2.01226148466,0.0,0.0,2.750026812,2.750026812,18.5048879297,18.0517415943,0.453146335329
 03/07  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,22.6817789944,22.2286541588,0.453124835617
 03/07  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,24.1817070776,23.7285887009,0.453118376731
 03/07  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,25.2109570995,24.7578353861,0.453121713456
 03/07  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,25.5561287143,25.5361287143,0.02
 03/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090438305,0.0,0.453090438305
 03/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091294704,0.0,0.453091294704
 03/08  01:00:00,5.78828956439,1.01026543359,0.0,0.0,0.2750026812,2.2000214496,1.03199757268,1.01199757268,0.02
 03/08  02:00:00,5.8924179777,1.1143938469,0.0,0.0,0.2750026812,2.2000214496,2.23136313426,1.77830472332,0.453058410947
 03/08  03:00:00,6.02135853353,1.24333440273,0.0,0.0,0.2750026812,2.2000214496,3.378504927,2.92541098355,0.453093943454
 03/08  04:00:00,5.8924179777,1.1143938469,0.0,0.0,0.2750026812,2.2000214496,3.14931724694,3.12931724694,0.02
 03/08  05:00:00,6.02135853353,1.24333440273,0.0,0.0,0.2750026812,2.2000214496,4.44270532565,3.98961892781,0.453086397842
 03/08  06:00:00,6.1674206589,1.1143938469,0.0,0.0,0.5500053624,2.2000214496,4.2645345888,3.81144984116,0.453084747646
 03/08  07:00:00,6.29762163,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,30.0757566672,29.6226906818,0.453065985368
 03/08  08:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,32.855441088,32.835441088,0.02
 03/08  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,23.955452445,23.069139096,0.886313349
 03/08  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.1002185525,19.6470573716,0.453161180912
 03/08  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.9558868126,17.5027192726,0.453167540012
 03/08  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,15.510859217,15.0576497484,0.453209468597
 03/08  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,13.8284150554,12.9419672388,0.886447816595
 03/08  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.2615342694,11.8083292324,0.453205036919
 03/08  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.0032796152,11.5501172298,0.453162385422
 03/08  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.6741276623,10.7878701418,0.886257520518
 03/08  17:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.2108582698,9.75769808245,0.4531601874
 03/08  18:00:00,7.896148442,2.01226148466,0.0,0.0,2.750026812,2.750026812,15.1854916157,14.732353062,0.453138553704
 03/08  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,18.6962266447,18.2430947063,0.453131938448
 03/08  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,20.8050083573,20.3518884394,0.453119917897
 03/08  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,22.5014752596,22.4814752596,0.02
 03/08  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,25.1246918102,24.6715733439,0.453118466298
 03/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081751591,0.0,0.453081751591
 03/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308408389,0.0,0.45308408389
 03/09  01:00:00,5.11467637193,0.336652241125,0.0,0.0,0.2750026812,2.2000214496,0.126448123977,0.106448123977,0.02
 03/09  02:00:00,5.93113413998,1.15311000917,0.0,0.0,0.2750026812,2.2000214496,2.34527173761,1.89218231974,0.453089417867
 03/09  03:00:00,5.96047082964,1.18244669884,0.0,0.0,0.2750026812,2.2000214496,3.40710691154,2.95401290204,0.453094009503
 03/09  04:00:00,5.95330568159,1.17528155079,0.0,0.0,0.2750026812,2.2000214496,4.51146673147,4.49146673147,0.02
 03/09  05:00:00,6.13664789027,1.35862375947,0.0,0.0,0.2750026812,2.2000214496,5.08699654187,4.63390622683,0.45309031504
 03/09  06:00:00,6.49257395374,1.43954714173,0.0,0.0,0.5500053624,2.2000214496,6.9286396897,6.47554180517,0.453097884528
 03/09  07:00:00,6.29762163,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,29.7038013347,29.6838013347,0.02
 03/09  08:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,35.5465810762,35.0935039811,0.453077095135
 03/09  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,23.3760281967,22.9228638861,0.453164310589
 03/09  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.6840415846,15.797690607,0.886350977588
 03/09  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.4813116799,10.0281271755,0.453184504425
 03/09  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.2754224484,7.8222207116,0.453201736804
 03/09  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,8.8484329882,7.96200867101,0.886424317189
 03/09  14:00:00,11.9128904237,2.01226148466,0.000532415853055,0.0,4.9500482616,4.9500482616,6.4101127893,5.95692795604,0.453184833258
