Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/27  02:00:00,6.32034122457,1.54231709377,0.0,0.0,0.2750026812,2.2000214496,6.19772267279,5.74463201393,0.453090658861
 03/27  03:00:00,6.25409926403,1.47607513322,0.0,0.0,0.2750026812,2.2000214496,5.53217012054,5.0790838317,0.453086288845
 03/27  04:00:00,6.32034122457,1.54231709377,0.0,0.0,0.2750026812,2.2000214496,5.69024332853,5.67024332853,0.02
 03/27  05:00:00,6.52910194523,1.47607513322,0.0,0.0,0.5500053624,2.2000214496,5.32080198281,4.8677037722,0.453098210614
 03/27  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,31.3593423829,30.9062628863,0.453079496639
 03/27  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,33.4568013898,33.0037123595,0.453089030298
 03/27  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,23.1009134967,22.6477667537,0.45314674298
 03/27  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.6712202758,18.2180393932,0.453180882542
 03/27  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.3875525758,12.934375436,0.453177139778
 03/27  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.6975682075,9.81116016647,0.886408041037
 03/27  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,9.13540995831,8.6821722711,0.453237687202
 03/27  13:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.44373845689,5.99051560331,0.453222853582
 03/27  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.61643693362,4.73010835788,0.886328575736
 03/27  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.77559598747,3.32247519446,0.453120793006
 03/27  16:00:00,11.91340194,2.01226148466,0.00104393209078,0.0,4.9500482616,4.9500482616,3.19978985257,2.74660103485,0.453188817718
 03/27  17:00:00,7.51263759663,2.01226148466,0.000322487961553,0.0,2.750026812,2.750026812,7.18087879585,6.72772988962,0.45314890623
 03/27  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,9.95731242939,9.50426037953,0.45305204986
 03/27  19:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,12.011081651,11.5579610621,0.453120588961
 03/27  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,13.5339861056,13.0808755888,0.453110516841
 03/27  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,14.1999808958,14.1799808958,0.02
 03/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530946845,0.0,0.4530946845
 03/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064951229,0.0,0.453064951229
 03/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088074374,0.0,0.453088074374
 03/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071517978,0.0,0.453071517978
 03/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  04:00:00,4.98100803596,0.202551862681,0.000432042479297,0.0,0.2750026812,2.2000214496,0.47213290395,0.0190581264872,0.453074777463
 03/28  05:00:00,5.47176688096,0.418740068959,0.0,0.0,0.5500053624,2.2000214496,0.575370797046,0.122278223747,0.453092573299
 03/28  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,22.4523811662,21.9993080606,0.453073105586
 03/28  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,24.9539084983,24.9339084983,0.02
 03/28  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.0961229507,16.2098027288,0.886320221979
 03/28  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.1503033322,12.6971249947,0.453178337428
 03/28  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.1809761948,9.72779399099,0.453182203764
 03/28  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.87625075894,8.42308748339,0.45316327555
 03/28  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,10.2146496151,9.32818490806,0.886464707067
 03/28  13:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.04896766082,7.59575174192,0.453215918908
 03/28  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.4032878908,6.9501437427,0.453144148106
 03/28  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.93124343084,6.4781236347,0.453119796135
 03/28  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.17721260859,6.29090477822,0.886307830363
 03/28  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,10.8159351307,10.3628067082,0.453128422515
 03/28  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,13.3728850783,12.919756686,0.453128392317
 03/28  19:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,14.5759937058,14.1228810119,0.453112693858
 03/28  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,14.9383805151,14.9183805151,0.02
 03/28  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,15.594906772,15.1418262538,0.45308051815
 03/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085351627,0.0,0.453085351627
 03/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088545299,0.0,0.453088545299
 03/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091754964,0.0,0.453091754964
 03/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058295683,0.0,0.453058295683
 03/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061541484,0.0,0.453061541484
 03/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084411753,0.0,0.453084411753
 03/29  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,21.0841313597,21.0641313597,0.02
 03/29  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,22.7507754103,22.2976772701,0.453098140195
 03/29  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.8984795072,13.4453343006,0.453145206592
 03/29  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.13733834281,8.68416515357,0.453173189232
 03/29  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.29822714644,7.41187887233,0.886348274109
 03/29  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.88050219991,6.42731490748,0.453187292434
 03/29  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,6.6234063778,6.17017841217,0.453227965635
 03/29  13:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.2875603466,3.40112784586,0.886432500737
 03/29  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.82084785658,3.36770103032,0.453146826259
 03/29  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.02433844483,3.57118355542,0.453154889404
 03/29  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.08337565275,3.63017522417,0.453200428586
 03/29  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,8.21257081364,7.75939674009,0.453174073545
 03/29  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.3920159491,9.93886899683,0.453146952254
 03/29  19:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,11.2621312084,10.8090217438,0.453109464575
 03/29  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,12.0328306748,11.5797092178,0.453121456954
 03/29  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,12.4974907303,12.0444278232,0.453062907047
 03/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069645478,0.0,0.453069645478
 03/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072863934,0.0,0.453072863934
 03/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076041546,0.0,0.453076041546
 03/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079206867,0.0,0.453079206867
 03/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082367319,0.0,0.453082367319
 03/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/30  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,16.8198348578,16.3667642669,0.453070590879
 03/30  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,19.0504386863,18.5973303981,0.453108288121
 03/30  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.4274549922,9.9743046173,0.453150374908
 03/30  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.09944813,7.64626599623,0.453182133764
 03/30  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.56694975301,6.11376628174,0.453183471265
 03/30  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.0264660568,5.14005721528,0.886408841522
 03/30  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,6.13627081953,5.68305352177,0.453217297765
 03/30  13:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.6223981989,3.7359987384,0.886399460497
 03/30  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.70308004443,3.24993342012,0.453146624314
 03/30  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.45884881387,3.00572724298,0.453121570885
 03/30  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.78052694342,3.3273864434,0.453140500029
 03/30  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,8.33478297164,7.88167007993,0.453112891705
 03/30  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.8251306952,10.3720069441,0.453123751097
 03/30  19:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,11.8504999446,11.3973997759,0.453100168691
 03/30  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,12.7995847478,12.3464867117,0.453098036069
 03/30  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,13.3483964133,12.8953080592,0.453088354158
 03/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087359752,0.0,0.453087359752
 03/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090509697,0.0,0.453090509697
 03/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056952006,0.0,0.453056952006
 03/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060109503,0.0,0.453060109503
 03/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071941037,0.0,0.453071941037
 03/31  06:00:00,6.68145496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,18.9418017915,18.4887086518,0.453093139723
 03/31  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,21.3479744294,20.8948601642,0.453114265208
 03/31  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.2742497438,11.8210808059,0.453168937909
 03/31  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.26170465165,7.80853146064,0.453173191009
 03/31  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.61345160639,5.16027961728,0.453171989109
 03/31  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.94429233303,3.491088399,0.453203934038
 03/31  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,4.90988992245,4.02349482718,0.886395095274
 03/31  13:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.83138911654,2.37819878606,0.453190330477
 03/31  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.87478320638,1.98849354449,0.886289661891
 03/31  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.72418882587,1.27103930215,0.453149523716
 03/31  16:00:00,11.9146166689,2.01226148466,0.00225866102338,0.0,4.9500482616,4.9500482616,1.50308949934,1.04990087492,0.453188624426
 03/31  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,5.15783104163,4.70470504924,0.453125992392
 03/31  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,7.51533198832,7.06219399328,0.45313799504
 03/31  19:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,9.34887321912,8.89576264955,0.453110569567
 03/31  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,11.2462930061,10.7931713272,0.453121678915
 03/31  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,12.158801914,12.138801914,0.02
 03/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308856359,0.0,0.45308856359
 03/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065085031,0.0,0.453065085031
 03/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068206494,0.0,0.453068206494
 04/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071291043,0.0,0.453071291043
 04/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074370812,0.0,0.453074370812
 04/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094489926,0.0,0.453094489926
 04/01  06:00:00,6.68145496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,14.7512422022,14.7312422022,0.02
 04/01  07:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,17.4136036766,16.9605242136,0.453079462973
 04/01  08:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,14.1765823328,13.723476285,0.453106047858
 04/01  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,12.7390619343,12.285935983,0.453125951278
 04/01  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,11.9188430002,11.4657535426,0.453089457616
 04/01  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,10.665611963,10.2124842798,0.453127683142
 04/01  12:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,11.1127303863,10.6596361125,0.453094273754
 04/01  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,11.4639852825,11.0108774376,0.453107844888
 04/01  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,11.291593371,11.271593371,0.02
 04/01  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,11.3297346878,10.8766456003,0.453089087447
 04/01  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,11.8169828059,11.3638698446,0.453112961279
 04/01  17:00:00,3.93728025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,12.8401593666,12.387096698,0.453062668548
 04/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081274959,0.0,0.453081274959
 04/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061211342,0.0,0.453061211342
 04/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309293105,0.0,0.45309293105
 04/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090449228,0.0,0.453090449228
 04/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056857971,0.0,0.453056857971
 04/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308746444,0.0,0.45308746444
 04/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082824318,0.0,0.453082824318
 04/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089928286,0.0,0.453089928286
 04/02  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088771791,0.0,0.453088771791
 04/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085641571,0.0,0.453085641571
 04/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080906346,0.0,0.453080906346
 04/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083991301,0.0,0.453083991301
 04/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095459396,0.0,0.453095459396
 04/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082567526,0.0,0.453082567526
 04/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081440387,0.0,0.453081440387
 04/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078139108,0.0,0.453078139108
 04/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085921867,0.0,0.453085921867
 04/02  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081128931,0.0,0.453081128931
 04/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530810387,0.0,0.4530810387
 04/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074890683,0.0,0.453074890683
 04/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068978115,0.0,0.453068978115
 04/03  01:00:00,5.01571812421,0.235376309785,0.00231768362277,0.0,0.2750026812,2.2000214496,0.038136561125,0.018136561125,0.02
 04/03  02:00:00,5.48634588681,0.704556469236,0.00376528676869,0.0,0.2750026812,2.2000214496,0.542542964043,0.089450681184,0.453092282859
 04/03  03:00:00,5.53425926355,0.755465564597,0.000769568151152,0.0,0.2750026812,2.2000214496,0.675506510865,0.222431052102,0.453075458763
 04/03  04:00:00,5.90000084386,1.12155899495,0.000417718105412,0.0,0.2750026812,2.2000214496,0.37289369018,0.35289369018,0.02
 04/03  05:00:00,6.06031423147,1.00728741946,0.0,0.0,0.5500053624,2.2000214496,0.845228541534,0.392126309923,0.453102231611
 04/03  06:00:00,6.68145496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,24.8517807226,24.3987111658,0.453069556831
 04/03  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,24.2248124979,23.771682723,0.453129774915
 04/03  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.145529678,12.6923559132,0.453173764793
 04/03  09:00:00,11.9129303616,2.01226148466,0.00057235375104,0.0,4.9500482616,4.9500482616,7.63925790477,7.18608451353,0.453173391239
 04/03  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.81448703608,3.361312161,0.45317487508
 04/03  11:00:00,11.9126164705,2.01226148466,0.000258462662531,0.0,4.9500482616,4.9500482616,2.14228291822,1.68907823136,0.453204686858
 04/03  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,2.30296970334,1.41653000024,0.886439703096
 04/03  13:00:00,11.9133077205,2.01226148466,0.000949712625986,0.0,4.9500482616,4.9500482616,0.752168467014,0.298967826156,0.453200640858
 04/03  14:00:00,11.9475737751,2.01226148466,0.0352157672215,0.0,4.9500482616,4.9500482616,0.94634420856,0.0600653042876,0.886278904272
 04/03  15:00:00,11.9595058304,2.01226148466,0.047147822568,0.0,4.9500482616,4.9500482616,0.453158854016,0.0,0.453158854016
 04/03  16:00:00,11.9474069495,2.01226148466,0.0350489416027,0.0,4.9500482616,4.9500482616,0.453197278837,0.0,0.453197278837
 04/03  17:00:00,7.54048441441,2.01226148466,0.0281693057441,0.0,2.750026812,2.750026812,0.690821006657,0.237673154895,0.453147851763
 04/03  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,2.08621279344,1.63308222377,0.453130569669
 04/03  19:00:00,7.01481922322,2.01226148466,0.00102020175938,0.0,1.6500160872,2.2000214496,5.27472981353,4.82160964316,0.453120170368
 04/03  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,8.86614858339,8.41302894961,0.453119633782
 04/03  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,10.4249661379,10.4049661379,0.02
 04/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094138582,0.0,0.453094138582
 04/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090175974,0.0,0.453090175974
 04/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073298385,0.0,0.453073298385
 04/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076223911,0.0,0.453076223911
 04/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079145908,0.0,0.453079145908
 04/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453099067313,0.0,0.453099067313
 04/04  06:00:00,6.68145496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,13.2209357926,13.2009357926,0.02
 04/04  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,16.1651366668,15.7120468878,0.453089779073
 04/04  08:00:00,11.9130149518,2.01226148466,0.000656943962314,0.0,4.9500482616,4.9500482616,7.43972946797,6.98656545492,0.453164013051
 04/04  09:00:00,11.9127356216,2.01226148466,0.00037761374512,0.0,4.9500482616,4.9500482616,5.2099726369,4.32362032814,0.886352308763
 04/04  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.91479304298,2.46161737589,0.45317566709
 04/04  11:00:00,11.913756099,2.01226148466,0.00139809115186,0.0,4.9500482616,4.9500482616,1.78432503486,1.3311263092,0.453198725657
 04/04  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,2.26222918157,1.3757817482,0.886447433372
 04/04  13:00:00,11.9136570541,2.01226148466,0.00129904624176,0.0,4.9500482616,4.9500482616,0.939598743267,0.486388514813,0.453210228454
 04/04  14:00:00,11.9269398245,2.01226148466,0.0145818165961,0.0,4.9500482616,4.9500482616,0.784147960078,0.330990937061,0.453157023017
 04/04  15:00:00,11.9327879715,2.01226148466,0.0204299636376,0.0,4.9500482616,4.9500482616,0.555431528235,0.102299118768,0.453132409467
 04/04  16:00:00,11.9303209227,2.01226148466,0.0179629148094,0.0,4.9500482616,4.9500482616,0.886341906484,0.0,0.886341906484
 04/04  17:00:00,7.51515740897,2.01226148466,0.00284230031001,0.0,2.750026812,2.750026812,1.3030597361,0.849912522323,0.453147213781
 04/04  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,2.09552140649,1.64239524243,0.453126164054
 04/04  19:00:00,7.014360058,2.01226148466,0.000561036539415,0.0,1.6500160872,2.2000214496,2.61804215614,2.59804215614,0.02
 04/04  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,5.10596002932,4.65283895378,0.453121075538
 04/04  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,6.83529536796,6.38219580757,0.453099560387
 04/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087091609,0.0,0.453087091609
 04/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090071961,0.0,0.453090071961
 04/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073132035,0.0,0.453073132035
 04/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076006783,0.0,0.453076006783
 04/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078876927,0.0,0.453078876927
 04/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/05  06:00:00,6.29762163,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,11.0238369894,10.5707442336,0.453092755805
 04/05  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,13.9311160503,13.4779988264,0.453117223908
 04/05  08:00:00,11.9125695298,2.01226148466,0.0002115219488,0.0,4.9500482616,4.9500482616,5.51265234305,5.05948135779,0.453170985265
 04/05  09:00:00,11.9125528086,2.01226148466,0.00019480070235,0.0,4.9500482616,4.9500482616,2.57406604324,2.12088681725,0.453179225994
 04/05  10:00:00,11.913490115,2.01226148466,0.00113210717846,0.0,4.9500482616,4.9500482616,0.918280274032,0.465101663186,0.453178610846
 04/05  11:00:00,11.9138176487,2.01226148466,0.00145964080249,0.0,4.9500482616,4.9500482616,0.994756463086,0.108369355074,0.886387108012
 04/05  12:00:00,11.3771796646,2.01226148466,0.014827019115,0.0,4.9500482616,4.4000428992,0.642841692223,0.189619541785,0.453222150438
 04/05  13:00:00,12.0380003679,2.01226148466,0.125642360037,0.0,4.9500482616,4.9500482616,0.886420837466,0.0,0.886420837466
 04/05  14:00:00,12.0711306436,2.01226148466,0.158772635736,0.0,4.9500482616,4.9500482616,0.453167496915,0.0,0.453167496915
 04/05  15:00:00,12.0539341148,2.01226148466,0.141576106942,0.0,4.9500482616,4.9500482616,0.453142240109,0.0,0.453142240109
 04/05  16:00:00,12.0657748789,2.01226148466,0.153416871035,0.0,4.9500482616,4.9500482616,0.453197100911,0.0,0.453197100911
 04/05  17:00:00,7.53520360243,2.01226148466,0.0228884937695,0.0,2.750026812,2.750026812,0.493242949989,0.0400920387931,0.453150911196
 04/05  18:00:00,5.86281763368,2.01226148466,0.00051861221059,0.0,1.6500160872,2.2000214496,0.782678611739,0.329543051631,0.453135560108
 04/05  19:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.23960932273,0.78649327824,0.453116044487
 04/05  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.29327888713,1.84016497613,0.453113910997
 04/05  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,3.69568856494,3.24260510725,0.453083457692
 04/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064006236,0.0,0.453064006236
 04/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066872228,0.0,0.453066872228
 04/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069701414,0.0,0.453069701414
 04/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072528687,0.0,0.453072528687
 04/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084028824,0.0,0.453084028824
 04/06  06:00:00,6.29762163,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,6.1765635919,5.72349736502,0.453066226884
 04/06  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.3464601212,9.89333606227,0.453124058903
 04/06  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.35465428143,1.90148118203,0.453173099402
 04/06  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.522871415873,0.0696991428432,0.45317227303
 04/06  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453173102278,0.0,0.453173102278
 04/06  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453189460607,0.0,0.453189460607
 04/06  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.886433231738,0.0,0.886433231738
 04/06  13:00:00,11.9131146534,2.01226148466,0.000756645531877,0.0,4.9500482616,4.9500482616,0.453224812947,0.0,0.453224812947
 04/06  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.886257911505,0.0,0.886257911505
 04/06  15:00:00,11.9702679775,2.01226148466,0.0579099696791,0.0,4.9500482616,4.9500482616,0.453146334791,0.0,0.453146334791
 04/06  16:00:00,11.9528732401,2.01226148466,0.0405152322576,0.0,4.9500482616,4.9500482616,0.453184718536,0.0,0.453184718536
 04/06  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.540232967377,0.0870842212811,0.453148746096
 04/06  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.500805646654,0.0476836014702,0.453122045184
 04/06  19:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.571108818869,0.11798995624,0.453118862629
 04/06  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.13414307294,1.68102969527,0.453113377673
 04/06  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,4.06772079032,4.04772079032,0.02
 04/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092112078,0.0,0.453092112078
 04/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453000286132,0.0,0.453000286132
 04/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059386568,0.0,0.453059386568
 04/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306217887,0.0,0.45306217887
 04/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064966229,0.0,0.453064966229
 04/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084602535,0.0,0.453084602535
 04/07  06:00:00,6.29762163,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,8.82264963316,8.80264963316,0.02
 04/07  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,13.8590903821,13.4060104048,0.453079977257
 04/07  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.48878880785,6.03564020049,0.453148607365
 04/07  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.89748433746,3.01112621841,0.886358119049
 04/07  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.2187075037,0.765533220668,0.453174283034
 04/07  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.469499865487,0.0163208658269,0.45317899966
 04/07  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.886376119466,0.0,0.886376119466
 04/07  13:00:00,11.9206366036,2.01226148466,0.00827859574202,0.0,4.9500482616,4.9500482616,0.45314584697,0.0,0.45314584697
 04/07  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.45316804415,0.0,0.45316804415
 04/07  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.45310967781,0.0,0.45310967781
 04/07  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.886308649087,0.0,0.886308649087
 04/07  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.637163060014,0.18405628665,0.453106773364
 04/07  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.830648638365,0.810648638365,0.02
 04/07  19:00:00,6.62996568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,2.93672815446,2.48361076568,0.453117388782
 04/07  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,5.55482554431,5.10171760583,0.453107938487
 04/07  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,7.17037062504,6.7172765139,0.453094111142
 04/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079132857,0.0,0.453079132857
 04/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081887797,0.0,0.453081887797
 04/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084594842,0.0,0.453084594842
 04/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087290375,0.0,0.453087290375
 04/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530899831,0.0,0.4530899831
 04/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  06:00:00,6.29762163,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,10.9941110805,10.5410334576,0.453077622935
 04/08  07:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,13.4733271818,13.0202288098,0.453098372017
 04/08  08:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,9.77285313254,9.31974262596,0.453110506581
 04/08  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,8.15529822433,7.70218095815,0.453117266182
 04/08  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,6.53863924497,6.51863924497,0.02
 04/08  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,5.96290005549,5.50977507765,0.453124977838
 04/08  12:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,6.53822855228,6.08510496185,0.453123590435
 04/08  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,6.15710170083,5.70397271572,0.453128985109
 04/08  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,5.80124812209,5.34814837235,0.453099749739
 04/08  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,6.02089617095,5.56779414924,0.45310202171
 04/08  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,6.49952257509,6.04641538093,0.453107194166
 04/08  17:00:00,3.93728025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,6.84039411578,6.82039411578,0.02
 04/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090431348,0.0,0.453090431348
 04/08  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095828903,0.0,0.453095828903
 04/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453098272494,0.0,0.453098272494
 04/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093693937,0.0,0.453093693937
 04/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077767482,0.0,0.453077767482
 04/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076178232,0.0,0.453076178232
 04/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087710778,0.0,0.453087710778
 04/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082774735,0.0,0.453082774735
 04/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081801534,0.0,0.453081801534
 04/09  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090202179,0.0,0.453090202179
 04/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092765476,0.0,0.453092765476
 04/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087564376,0.0,0.453087564376
 04/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089892882,0.0,0.453089892882
 04/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093817744,0.0,0.453093817744
 04/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086280777,0.0,0.453086280777
 04/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079929142,0.0,0.453079929142
 04/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084469914,0.0,0.453084469914
 04/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092449046,0.0,0.453092449046
 04/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308950439,0.0,0.45308950439
 04/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075365876,0.0,0.453075365876
 04/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069003451,0.0,0.453069003451
 04/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067860356,0.0,0.453067860356
 04/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070494163,0.0,0.453070494163
 04/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307309508,0.0,0.45307309508
 04/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095063512,0.0,0.453095063512
 04/10  06:00:00,5.91378829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,17.0489645838,17.0289645838,0.02
 04/10  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,15.9153701125,15.4622443246,0.453125787898
 04/10  08:00:00,11.9134687558,2.01226148466,0.00111074793429,0.0,4.9500482616,4.9500482616,6.54938027534,6.09620739993,0.453172875406
 04/10  09:00:00,11.9127984294,2.01226148466,0.000440421514425,0.0,4.9500482616,4.9500482616,3.55931137653,3.10613395613,0.453177420396
 04/10  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.19351747642,1.30716794057,0.886349535843
 04/10  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.05326652341,0.600064264649,0.453202258763
 04/10  12:00:00,11.3627506061,2.01226148466,0.000397960589931,0.0,4.9500482616,4.4000428992,0.914327430637,0.461108041614,0.453219389023
 04/10  13:00:00,11.9554654306,2.01226148466,0.0431074227518,0.0,4.9500482616,4.9500482616,0.88640513507,0.0,0.88640513507
 04/10  14:00:00,11.9873600867,2.01226148466,0.0750020788098,0.0,4.9500482616,4.9500482616,0.453160777572,0.0,0.453160777572
 04/10  15:00:00,11.9522371196,2.01226148466,0.039879111721,0.0,4.9500482616,4.9500482616,0.453156838735,0.0,0.453156838735
 04/10  16:00:00,11.9275941366,2.01226148466,0.0152361286893,0.0,4.9500482616,4.9500482616,0.453177517639,0.0,0.453177517639
 04/10  17:00:00,7.51300035544,2.01226148466,0.00068524677714,0.0,2.750026812,2.750026812,0.572368293723,0.119204080675,0.453164213048
 04/10  18:00:00,5.86257208593,2.01226148466,0.000273064468029,0.0,1.6500160872,2.2000214496,1.44145759129,0.988325060937,0.453132530353
 04/10  19:00:00,6.62996568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,2.54791254464,2.09478986589,0.453122678744
 04/10  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,3.72834891776,3.27523294723,0.45311597053
 04/10  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,4.27134317841,3.81827097122,0.453072207189
 04/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077051737,0.0,0.453077051737
 04/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079713088,0.0,0.453079713088
 04/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082313183,0.0,0.453082313183
 04/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083473137,0.0,0.453083473137
 04/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090113334,0.0,0.453090113334
 04/11  06:00:00,5.91378829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,8.16813052128,7.71505566673,0.453074854548
 04/11  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,11.1233567948,10.6702336488,0.453123146062
 04/11  08:00:00,11.9150465742,2.01226148466,0.0026885663222,0.0,4.9500482616,4.9500482616,3.9577394007,3.50457583783,0.453163562874
 04/11  09:00:00,11.9130518225,2.01226148466,0.000693814648698,0.0,4.9500482616,4.9500482616,1.62134260072,1.16816970435,0.453172896373
 04/11  10:00:00,11.924474751,2.01226148466,0.0121167430937,0.0,4.9500482616,4.9500482616,0.645479492614,0.192293621848,0.453185870766
 04/11  11:00:00,11.914424503,2.01226148466,0.00206649518397,0.0,4.9500482616,4.9500482616,0.88638587367,0.0,0.88638587367
 04/11  12:00:00,11.3997565391,2.01226148466,0.0374038936258,0.0,4.9500482616,4.4000428992,0.453226089223,0.0,0.453226089223
 04/11  13:00:00,12.123124752,2.01226148466,0.210766744087,0.0,4.9500482616,4.9500482616,0.453202605004,0.0,0.453202605004
 04/11  14:00:00,12.1815481491,2.01226148466,0.269190141239,0.0,4.9500482616,4.9500482616,0.886342844827,0.0,0.886342844827
 04/11  15:00:00,12.2075085048,2.01226148466,0.295150496974,0.0,4.9500482616,4.9500482616,0.453117982085,0.0,0.453117982085
 04/11  16:00:00,12.2686041206,2.01226148466,0.356246112746,0.0,4.9500482616,4.9500482616,0.453181550173,0.0,0.453181550173
 04/11  17:00:00,7.68097994907,2.01226148466,0.168664840409,0.0,2.750026812,2.750026812,0.476302430931,0.0231682130167,0.453134217914
 04/11  18:00:00,5.9633297594,2.01226148466,0.10103073793,0.0,1.6500160872,2.2000214496,0.453127854394,0.0,0.453127854394
 04/11  19:00:00,6.63698906138,2.01226148466,0.00702337324781,0.0,1.6500160872,2.2000214496,0.453118459278,0.0,0.453118459278
 04/11  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.46333101988,0.010212030023,0.453118989857
 04/11  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.181024317531,0.161024317531,0.02
 04/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082773078,0.0,0.453082773078
 04/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084784556,0.0,0.453084784556
 04/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087284034,0.0,0.453087284034
 04/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308974282,0.0,0.45308974282
 04/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453092200758,0.0,0.453092200758
 04/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307220473,0.0,0.45307220473
 04/12  06:00:00,5.93922791187,2.01226148466,0.0254396152015,0.0,0.5500053624,2.2000214496,0.812451328864,0.792451328864,0.02
 04/12  07:00:00,5.86440809241,2.01226148466,0.00210907094854,0.0,1.6500160872,2.2000214496,1.92686326637,1.47376131486,0.453101951513
 04/12  08:00:00,11.9811215183,2.01226148466,0.0687635104541,0.0,4.9500482616,4.9500482616,0.475326772595,0.0221714851075,0.453155287488
 04/12  09:00:00,12.0079581709,2.01226148466,0.0956001630563,0.0,4.9500482616,4.9500482616,0.886324288249,0.0,0.886324288249
 04/12  10:00:00,12.0496579002,2.01226148466,0.137299892332,0.0,4.9500482616,4.9500482616,0.453179971219,0.0,0.453179971219
 04/12  11:00:00,12.1183134992,2.01226148466,0.205955491338,0.0,4.9500482616,4.9500482616,0.453200223647,0.0,0.453200223647
 04/12  12:00:00,11.4890780848,2.01226148466,0.12672543935,0.0,4.9500482616,4.4000428992,0.904464202594,0.0180946759618,0.886369526632
 04/12  13:00:00,12.1974502816,2.01226148466,0.285092273737,0.0,4.9500482616,4.9500482616,0.453162447834,0.0,0.453162447834
 04/12  14:00:00,12.2112772503,2.01226148466,0.298919242478,0.0,4.9500482616,4.9500482616,0.453151389409,0.0,0.453151389409
 04/12  15:00:00,12.239282718,2.01226148466,0.32692471009,0.0,4.9500482616,4.9500482616,0.453156271574,0.0,0.453156271574
 04/12  16:00:00,12.2897452748,2.01226148466,0.377387266929,0.0,4.9500482616,4.9500482616,0.886369977707,0.0,0.886369977707
 04/12  17:00:00,7.52476628885,2.01226148466,0.0124511801888,0.0,2.750026812,2.750026812,0.475064792252,0.0219276091598,0.453137183092
 04/12  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.0312438516713,0.0112438516713,0.02
 04/12  19:00:00,6.62996568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.453131057226,0.0,0.453131057226
 04/12  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453115300619,0.0,0.453115300619
 04/12  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453080759079,0.0,0.453080759079
 04/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086467406,0.0,0.453086467406
 04/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088927827,0.0,0.453088927827
 04/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091334592,0.0,0.453091334592
 04/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057171957,0.0,0.453057171957
 04/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059618808,0.0,0.453059618808
 04/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/13  06:00:00,5.95829039602,2.01226148466,0.0445020993561,0.0,0.5500053624,2.2000214496,0.612900058998,0.159816593457,0.453083465541
 04/13  07:00:00,5.86327090324,2.01226148466,0.000971881770564,0.0,1.6500160872,2.2000214496,1.76660985201,1.31348925858,0.453120593432
 04/13  08:00:00,11.9437447042,2.01226148466,0.0313866963601,0.0,4.9500482616,4.9500482616,0.475541228861,0.0223830794072,0.453158149454
 04/13  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453152087189,0.0,0.453152087189
 04/13  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453148694146,0.0,0.453148694146
 04/13  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.886358112392,0.0,0.886358112392
 04/13  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.493883468096,0.04067728656,0.453206181536
 04/13  13:00:00,11.9226972362,2.01226148466,0.0103392283513,0.0,4.9500482616,4.9500482616,0.886365702188,0.0,0.886365702188
 04/13  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453125633514,0.0,0.453125633514
 04/13  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453160647547,0.0,0.453160647547
 04/13  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453186183799,0.0,0.453186183799
 04/13  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.698249782187,0.245113049198,0.453136732988
