Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/13  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.542315122848,0.0891986438665,0.453116478981
 04/13  19:00:00,6.62996568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.04785291481,0.594741070677,0.453111844132
 04/13  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.53033382266,2.07722304263,0.453110780036
 04/13  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,3.4877526733,3.4677526733,0.02
 04/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089671327,0.0,0.453089671327
 04/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086736233,0.0,0.453086736233
 04/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089124752,0.0,0.453089124752
 04/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091453792,0.0,0.453091453792
 04/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057237754,0.0,0.453057237754
 04/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071057395,0.0,0.453071057395
 04/14  06:00:00,5.91378829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,5.23296703866,4.77987713447,0.453089904194
 04/14  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,9.3806958852,9.3606958852,0.02
 04/14  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.24698779205,3.36071505775,0.886272734297
 04/14  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.46210630114,2.00897497067,0.453131330469
 04/14  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.54152981975,1.08836416617,0.453165653583
 04/14  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.781624906403,0.328417422224,0.453207484179
 04/14  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,1.43452680936,0.548083395492,0.886443413868
 04/14  13:00:00,11.9134835678,2.01226148466,0.0011255598862,0.0,4.9500482616,4.9500482616,0.515405458782,0.0621897335111,0.453215725271
 04/14  14:00:00,11.9128819319,2.01226148466,0.000523924073219,0.0,4.9500482616,4.9500482616,0.453166098702,0.0,0.453166098702
 04/14  15:00:00,11.9239399393,2.01226148466,0.0115819314226,0.0,4.9500482616,4.9500482616,0.453157554144,0.0,0.453157554144
 04/14  16:00:00,11.9495684035,2.01226148466,0.0372103956245,0.0,4.9500482616,4.9500482616,0.886344677458,0.0,0.886344677458
 04/14  17:00:00,7.53031913272,2.01226148466,0.0180040240521,0.0,2.750026812,2.750026812,0.929944594402,0.476793704071,0.453150890331
 04/14  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,3.37138103016,2.9182437157,0.453137314456
 04/14  19:00:00,6.63024262259,2.01226148466,0.000276934454408,0.0,1.6500160872,2.2000214496,5.07253430101,5.05253430101,0.02
 04/14  20:00:00,7.61552007242,2.01226148466,0.00022641335036,0.0,1.1000107248,2.2000214496,7.74959421374,7.29647108794,0.453123125807
 04/14  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,8.90128583758,8.44819240685,0.453093430728
 04/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081121645,0.0,0.453081121645
 04/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082118336,0.0,0.453082118336
 04/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084413944,0.0,0.453084413944
 04/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308669123,0.0,0.45308669123
 04/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308896636,0.0,0.45308896636
 04/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  06:00:00,5.91378829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,11.8833760261,11.4302799401,0.453096085961
 04/15  07:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,16.300815195,15.8477245112,0.453090683758
 04/15  08:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,12.4838209794,12.0306990611,0.453121918349
 04/15  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,10.1787194852,9.72558137446,0.453138110757
 04/15  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,8.52165807709,8.06854099132,0.453117085763
 04/15  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,6.80682005801,6.78682005801,0.02
 04/15  12:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,7.03057300161,6.57745096935,0.453122032255
 04/15  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,5.83768767873,5.38456643284,0.45312124589
 04/15  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,4.81763299288,4.36451882505,0.453114167826
 04/15  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,4.94760624139,4.4944991613,0.453107080089
 04/15  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,5.76168710566,5.30856859976,0.4531185059
 04/15  17:00:00,3.93728025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,6.99571993598,6.97571993598,0.02
 04/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093043125,0.0,0.453093043125
 04/15  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309442464,0.0,0.45309442464
 04/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453100460255,0.0,0.453100460255
 04/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080081936,0.0,0.453080081936
 04/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080858243,0.0,0.453080858243
 04/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079275932,0.0,0.453079275932
 04/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073963374,0.0,0.453073963374
 04/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068676491,0.0,0.453068676491
 04/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082491804,0.0,0.453082491804
 04/16  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086966757,0.0,0.453086966757
 04/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091623001,0.0,0.453091623001
 04/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086064064,0.0,0.453086064064
 04/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097071957,0.0,0.453097071957
 04/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091310752,0.0,0.453091310752
 04/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306713425,0.0,0.45306713425
 04/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080095609,0.0,0.453080095609
 04/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081091673,0.0,0.453081091673
 04/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088074703,0.0,0.453088074703
 04/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082456351,0.0,0.453082456351
 04/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074208726,0.0,0.453074208726
 04/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085127416,0.0,0.453085127416
 04/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083648918,0.0,0.453083648918
 04/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085827151,0.0,0.453085827151
 04/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087974459,0.0,0.453087974459
 04/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070075093,0.0,0.453070075093
 04/17  06:00:00,5.52995496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,16.982548412,16.962548412,0.02
 04/17  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,15.3670635791,14.9139422725,0.453121306584
 04/17  08:00:00,11.9135036592,2.01226148466,0.00114565136036,0.0,4.9500482616,4.9500482616,6.11553659408,5.6623652604,0.453171333675
 04/17  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.09978297099,2.64660946047,0.453173510524
 04/17  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.72315407644,0.836789970164,0.886364106277
 04/17  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.792205267121,0.338999173001,0.45320609412
 04/17  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.81577194216,0.362551405176,0.453220536984
 04/17  13:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.886401217049,0.0,0.886401217049
 04/17  14:00:00,11.912799876,2.01226148466,0.000441868165302,0.0,4.9500482616,4.9500482616,0.453170623169,0.0,0.453170623169
 04/17  15:00:00,11.9148109836,2.01226148466,0.00245297570082,0.0,4.9500482616,4.9500482616,0.453127932957,0.0,0.453127932957
 04/17  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453181277297,0.0,0.453181277297
 04/17  17:00:00,7.51396565459,2.01226148466,0.00165054592793,0.0,2.750026812,2.750026812,0.690179168856,0.237016723557,0.453162445299
 04/17  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.76928285079,1.31614332609,0.453139524701
 04/17  19:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,3.0970194645,2.64389877535,0.453120689149
 04/17  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,5.25878776017,4.80566934849,0.45311841168
 04/17  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,6.75036811146,6.29726904163,0.453099069833
 04/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080723846,0.0,0.453080723846
 04/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063309326,0.0,0.453063309326
 04/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065377482,0.0,0.453065377482
 04/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067486715,0.0,0.453067486715
 04/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307360955,0.0,0.45307360955
 04/18  06:00:00,5.52995496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,10.6475355379,10.1944395075,0.453096030411
 04/18  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,12.9797742224,12.5266448865,0.453129335932
 04/18  08:00:00,11.9131045233,2.01226148466,0.000746515387077,0.0,4.9500482616,4.9500482616,5.55615834005,5.10299025989,0.453168080169
 04/18  09:00:00,11.9127236532,2.01226148466,0.000365645343193,0.0,4.9500482616,4.9500482616,3.42205241222,2.96887602083,0.453176391399
 04/18  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.43114007329,0.977959536086,0.453180537209
 04/18  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.590073357235,0.136868846111,0.453204511124
 04/18  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.936821964693,0.050401398562,0.886420566131
 04/18  13:00:00,11.9162476553,2.01226148466,0.00388964744732,0.0,4.9500482616,4.9500482616,0.455444570342,0.00222922068525,0.453215349656
 04/18  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.886255728202,0.0,0.886255728202
 04/18  15:00:00,11.9239642438,2.01226148466,0.0116062359133,0.0,4.9500482616,4.9500482616,0.453141523055,0.0,0.453141523055
 04/18  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453193789641,0.0,0.453193789641
 04/18  17:00:00,7.51356910944,2.01226148466,0.00125400077546,0.0,2.750026812,2.750026812,0.519523323413,0.0663766860421,0.453146637371
 04/18  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.674755701342,0.221621196013,0.453134505329
 04/18  19:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.4752484123,1.02212972941,0.453118682883
 04/18  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,3.37171132322,3.35171132322,0.02
 04/18  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,5.73299453073,5.27987979949,0.453114731233
 04/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092692222,0.0,0.453092692222
 04/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076144037,0.0,0.453076144037
 04/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076963648,0.0,0.453076963648
 04/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078987816,0.0,0.453078987816
 04/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081009761,0.0,0.453081009761
 04/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306284435,0.0,0.45306284435
 04/19  06:00:00,5.52995496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,7.16100514385,7.14100514385,0.02
 04/19  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,9.87749733929,9.42438383878,0.45311350051
 04/19  08:00:00,11.9152834526,2.01226148466,0.00292544473037,0.0,4.9500482616,4.9500482616,2.92958143818,2.47641866973,0.453162768454
 04/19  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.775040447626,0.321861914226,0.4531785334
 04/19  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.886342447915,0.0,0.886342447915
 04/19  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453136697461,0.0,0.453136697461
 04/19  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.453207932023,0.0,0.453207932023
 04/19  13:00:00,11.9229692196,2.01226148466,0.0106112117043,0.0,4.9500482616,4.9500482616,0.886399399039,0.0,0.886399399039
 04/19  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453169745188,0.0,0.453169745188
 04/19  15:00:00,11.9636605508,2.01226148466,0.051302542889,0.0,4.9500482616,4.9500482616,0.45314628401,0.0,0.45314628401
 04/19  16:00:00,12.0408653927,2.01226148466,0.128507384813,0.0,4.9500482616,4.9500482616,0.453190166992,0.0,0.453190166992
 04/19  17:00:00,7.58226460775,2.01226148466,0.0699494990812,0.0,2.750026812,2.750026812,0.512914576697,0.0597764461977,0.453138130499
 04/19  18:00:00,5.86566258884,2.01226148466,0.00336356737202,0.0,1.6500160872,2.2000214496,0.457513488396,0.00438549467778,0.453127993718
 04/19  19:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.654086030455,0.200970149017,0.453115881438
 04/19  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,1.86889867478,1.41578041958,0.453118255201
 04/19  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,3.39300240217,2.93990006974,0.453102332427
 04/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083015816,0.0,0.453083015816
 04/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083650051,0.0,0.453083650051
 04/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085592249,0.0,0.453085592249
 04/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087539819,0.0,0.453087539819
 04/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453098046627,0.0,0.453098046627
 04/20  06:00:00,5.5304311135,2.01226148466,0.000476150169208,0.0,0.5500053624,2.2000214496,6.96293932198,6.50986017958,0.4530791424
 04/20  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,9.98124557761,9.52812177076,0.453123806852
 04/20  08:00:00,11.9156672831,2.01226148466,0.00330927522327,0.0,4.9500482616,4.9500482616,3.39001860802,2.93684333482,0.4531752732
 04/20  09:00:00,11.9168856929,2.01226148466,0.00452768507279,0.0,4.9500482616,4.9500482616,1.46610081088,1.01293060067,0.453170210215
 04/20  10:00:00,11.928787361,2.01226148466,0.0164293531773,0.0,4.9500482616,4.9500482616,0.593555245781,0.140374305509,0.453180940272
 04/20  11:00:00,11.9126053954,2.01226148466,0.000247387559102,0.0,4.9500482616,4.9500482616,0.453203038375,0.0,0.453203038375
 04/20  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.929352755216,0.0429952859869,0.886357469229
 04/20  13:00:00,11.927344174,2.01226148466,0.0149861661823,0.0,4.9500482616,4.9500482616,0.453170230877,0.0,0.453170230877
 04/20  14:00:00,11.9483693581,2.01226148466,0.0360113502559,0.0,4.9500482616,4.9500482616,0.453175410109,0.0,0.453175410109
 04/20  15:00:00,11.9663296278,2.01226148466,0.0539716198987,0.0,4.9500482616,4.9500482616,0.886294525317,0.0,0.886294525317
 04/20  16:00:00,11.9741520626,2.01226148466,0.061794054776,0.0,4.9500482616,4.9500482616,0.453198547594,0.0,0.453198547594
 04/20  17:00:00,7.55571004969,2.01226148466,0.0433949410265,0.0,2.750026812,2.750026812,0.52840010006,0.0752607885544,0.453139311506
 04/20  18:00:00,5.9161228284,2.01226148466,0.0538238069358,0.0,1.6500160872,2.2000214496,0.472682521922,0.0195568443644,0.453125677558
 04/20  19:00:00,6.25144859994,2.01226148466,0.00531624514192,0.0,1.6500160872,2.2000214496,0.698815823163,0.245699971795,0.453115851369
 04/20  20:00:00,7.61594742998,2.01226148466,0.000653770919274,0.0,1.1000107248,2.2000214496,1.79782898129,1.77782898129,0.02
 04/20  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,4.61172018117,4.15861416552,0.453106015656
 04/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085065963,0.0,0.453085065963
 04/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087039668,0.0,0.453087039668
 04/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308747385,0.0,0.45308747385
 04/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089351434,0.0,0.453089351434
 04/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091227729,0.0,0.453091227729
 04/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075520763,0.0,0.453075520763
 04/21  06:00:00,5.14612163,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,6.1216131729,6.1016131729,0.02
 04/21  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,9.49675700882,9.04363543782,0.453121571002
 04/21  08:00:00,11.9159881786,2.01226148466,0.00363017072881,0.0,4.9500482616,4.9500482616,2.62917488776,2.17601401667,0.453160871089
 04/21  09:00:00,11.9411018883,2.01226148466,0.0287438804825,0.0,4.9500482616,4.9500482616,0.725780176027,0.272603598069,0.453176577959
 04/21  10:00:00,11.9674354512,2.01226148466,0.0550774433797,0.0,4.9500482616,4.9500482616,0.886366816472,0.0,0.886366816472
 04/21  11:00:00,11.9416932932,2.01226148466,0.0293352853606,0.0,4.9500482616,4.9500482616,0.453201324719,0.0,0.453201324719
 04/21  12:00:00,11.4016172801,2.01226148466,0.0392646346764,0.0,4.9500482616,4.4000428992,0.453149367731,0.0,0.453149367731
 04/21  13:00:00,12.1280375815,2.01226148466,0.215679573641,0.0,4.9500482616,4.9500482616,0.88644225701,0.0,0.88644225701
 04/21  14:00:00,12.2234220754,2.01226148466,0.311064067505,0.0,4.9500482616,4.9500482616,0.453108621095,0.0,0.453108621095
 04/21  15:00:00,12.337979169,2.01226148466,0.425621161129,0.0,4.9500482616,4.9500482616,0.453143046834,0.0,0.453143046834
 04/21  16:00:00,12.3088821848,2.01226148466,0.396524176888,0.0,4.9500482616,4.9500482616,0.453180336132,0.0,0.453180336132
 04/21  17:00:00,7.64708072365,2.01226148466,0.134765614984,0.0,2.750026812,2.750026812,0.477855504284,0.0247126674603,0.453142836824
 04/21  18:00:00,5.98704227768,2.01226148466,0.124743256219,0.0,1.6500160872,2.2000214496,0.456008871607,0.00287104450763,0.4531378271
 04/21  19:00:00,6.27447873933,2.01226148466,0.0283463845312,0.0,1.6500160872,2.2000214496,0.487233467679,0.0341123266946,0.453121140985
 04/21  20:00:00,7.6158931784,2.01226148466,0.000599519333788,0.0,1.1000107248,2.2000214496,1.65836759912,1.20524543822,0.453122160901
 04/21  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,4.46566625801,4.01256643561,0.453099822402
 04/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084096243,0.0,0.453084096243
 04/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084570257,0.0,0.453084570257
 04/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086368393,0.0,0.453086368393
 04/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088177586,0.0,0.453088177586
 04/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061808327,0.0,0.453061808327
 04/22  06:00:00,5.14612163,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,5.65565720796,5.20257605618,0.453081151781
 04/22  07:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,8.49293563157,8.47293563157,0.02
 04/22  08:00:00,6.41453616171,2.01226148466,0.00223177784079,0.0,1.6500160872,2.750026812,4.85975833908,4.40664496941,0.45311336967
 04/22  09:00:00,6.41255035865,2.01226148466,0.000245974789266,0.0,1.6500160872,2.750026812,2.6528103211,2.19967741799,0.45313290311
 04/22  10:00:00,6.42425304327,2.01226148466,0.0119486594005,0.0,1.6500160872,2.750026812,0.991389359014,0.538262102751,0.453127256263
 04/22  11:00:00,6.41367615399,2.01226148466,0.00137177013022,0.0,1.6500160872,2.750026812,0.481370704104,0.0282351479082,0.453135556196
 04/22  12:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,0.476476458761,0.0233465938964,0.453129864865
 04/22  13:00:00,4.77149821668,2.01226148466,0.00920992001538,0.0,0.8250080436,1.9250187684,0.453123178442,0.0,0.453123178442
 04/22  14:00:00,4.792705077,2.01226148466,0.0304167803398,0.0,0.8250080436,1.9250187684,0.453106318752,0.0,0.453106318752
 04/22  15:00:00,4.79507629698,2.01226148466,0.0327880003196,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/22  16:00:00,4.88795694945,2.01226148466,0.125668652784,0.0,0.8250080436,1.9250187684,0.453103602991,0.0,0.453103602991
 04/22  17:00:00,4.12799557086,2.01226148466,0.190715317794,0.0,0.2750026812,1.6500160872,0.453093911164,0.0,0.453093911164
 04/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453098083724,0.0,0.453098083724
 04/22  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453099617978,0.0,0.453099617978
 04/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45310414752,0.0,0.45310414752
 04/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084970002,0.0,0.453084970002
 04/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067102973,0.0,0.453067102973
 04/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306177781,0.0,0.45306177781
 04/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056109404,0.0,0.453056109404
 04/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094541552,0.0,0.453094541552
 04/23  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059555992,0.0,0.453059555992
 04/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091843019,0.0,0.453091843019
 04/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085887032,0.0,0.453085887032
 04/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093286754,0.0,0.453093286754
 04/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094880035,0.0,0.453094880035
 04/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308526504,0.0,0.45308526504
 04/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080000754,0.0,0.453080000754
 04/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085206197,0.0,0.453085206197
 04/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092409785,0.0,0.453092409785
 04/23  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091974146,0.0,0.453091974146
 04/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091783078,0.0,0.453091783078
 04/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085803186,0.0,0.453085803186
 04/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080031832,0.0,0.453080031832
 04/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062187914,0.0,0.453062187914
 04/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083543144,0.0,0.453083543144
 04/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069540134,0.0,0.453069540134
 04/24  06:00:00,5.15172046279,2.01226148466,0.00559883279176,0.0,0.5500053624,2.2000214496,1.98624732282,1.53315599002,0.453091332802
 04/24  07:00:00,5.86418969782,2.01226148466,0.00189067635103,0.0,1.6500160872,2.2000214496,4.07316991729,3.62004687671,0.453123040584
 04/24  08:00:00,11.9711720673,2.01226148466,0.0588140593925,0.0,4.9500482616,4.9500482616,0.472444844782,0.0192720667551,0.453172778027
 04/24  09:00:00,12.0533613793,2.01226148466,0.141003371462,0.0,4.9500482616,4.9500482616,0.453179642302,0.0,0.453179642302
 04/24  10:00:00,12.0509707623,2.01226148466,0.138612754423,0.0,4.9500482616,4.9500482616,0.453168095419,0.0,0.453168095419
 04/24  11:00:00,12.0075698022,2.01226148466,0.0952117942893,0.0,4.9500482616,4.9500482616,0.453203033779,0.0,0.453203033779
 04/24  12:00:00,11.4821637565,2.01226148466,0.119811111042,0.0,4.9500482616,4.4000428992,0.886415159797,0.0,0.886415159797
 04/24  13:00:00,12.2062295782,2.01226148466,0.293871570308,0.0,4.9500482616,4.9500482616,0.45321411908,0.0,0.45321411908
 04/24  14:00:00,12.327419152,2.01226148466,0.415061144173,0.0,4.9500482616,4.9500482616,0.4531250847,0.0,0.4531250847
 04/24  15:00:00,12.4537557132,2.01226148466,0.541397705337,0.0,4.9500482616,4.9500482616,0.886294047188,0.0,0.886294047188
 04/24  16:00:00,12.5802822263,2.01226148466,0.667924218462,0.0,4.9500482616,4.9500482616,0.453195286553,0.0,0.453195286553
 04/24  17:00:00,7.83617203242,2.01226148466,0.32385692375,0.0,2.750026812,2.750026812,0.459359433236,0.00622380064295,0.453135632593
 04/24  18:00:00,6.05025218982,2.01226148466,0.187953168353,0.0,1.6500160872,2.2000214496,0.453129710003,0.0,0.453129710003
 04/24  19:00:00,5.92541834535,2.01226148466,0.0631193238833,0.0,1.6500160872,2.2000214496,0.453110339664,0.0,0.453110339664
 04/24  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.0275447849941,0.00754478499408,0.02
 04/24  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.486146130684,0.0330462346112,0.453099896073
 04/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078808294,0.0,0.453078808294
 04/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079183703,0.0,0.453079183703
 04/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080786976,0.0,0.453080786976
 04/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082388085,0.0,0.453082388085
 04/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083987713,0.0,0.453083987713
 04/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067792021,0.0,0.453067792021
 04/25  06:00:00,5.16451160253,2.01226148466,0.0183899725368,0.0,0.5500053624,2.2000214496,0.991199513435,0.971199513435,0.02
 04/25  07:00:00,5.86333598768,2.01226148466,0.0010369662189,0.0,1.6500160872,2.2000214496,4.305285844,3.85215565448,0.453130189514
 04/25  08:00:00,11.9432347009,2.01226148466,0.0308766930788,0.0,4.9500482616,4.9500482616,0.545435778904,0.0922716533414,0.453164125562
 04/25  09:00:00,11.9995448471,2.01226148466,0.0871868392211,0.0,4.9500482616,4.9500482616,0.453178863448,0.0,0.453178863448
 04/25  10:00:00,12.0031549257,2.01226148466,0.0907969178184,0.0,4.9500482616,4.9500482616,0.886360507267,0.0,0.886360507267
 04/25  11:00:00,11.9533667755,2.01226148466,0.0410087676716,0.0,4.9500482616,4.9500482616,0.45319176626,0.0,0.45319176626
 04/25  12:00:00,11.3696886329,2.01226148466,0.00733598739753,0.0,4.9500482616,4.4000428992,0.453201497193,0.0,0.453201497193
 04/25  13:00:00,12.0226568539,2.01226148466,0.110298846035,0.0,4.9500482616,4.9500482616,0.88632329397,0.0,0.88632329397
 04/25  14:00:00,12.0696832253,2.01226148466,0.157325217399,0.0,4.9500482616,4.9500482616,0.453150956513,0.0,0.453150956513
 04/25  15:00:00,12.162143935,2.01226148466,0.249785927112,0.0,4.9500482616,4.9500482616,0.453119969806,0.0,0.453119969806
 04/25  16:00:00,12.2669805622,2.01226148466,0.354622554343,0.0,4.9500482616,4.9500482616,0.453168340852,0.0,0.453168340852
 04/25  17:00:00,7.69098800148,2.01226148466,0.178672892817,0.0,2.750026812,2.750026812,0.476678925161,0.0235434084641,0.453135516697
 04/25  18:00:00,5.96142989734,2.01226148466,0.0991308758759,0.0,1.6500160872,2.2000214496,0.459674958965,0.00654558451688,0.453129374448
 04/25  19:00:00,5.87496520357,2.01226148466,0.0126661821047,0.0,1.6500160872,2.2000214496,0.453113266063,0.0,0.453113266063
 04/25  20:00:00,7.61557090037,2.01226148466,0.000277241307932,0.0,1.1000107248,2.2000214496,0.832586761988,0.379467519932,0.453119242056
 04/25  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,1.75423495567,1.73423495567,0.02
 04/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453097655453,0.0,0.453097655453
 04/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453094238947,0.0,0.453094238947
 04/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077296599,0.0,0.453077296599
 04/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059291577,0.0,0.453059291577
 04/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306085147,0.0,0.45306085147
 04/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073610356,0.0,0.453073610356
 04/26  06:00:00,5.14687959196,2.01226148466,0.000757961961994,0.0,0.5500053624,2.2000214496,4.27525393779,3.82216123821,0.453092699579
 04/26  07:00:00,5.86283210909,2.01226148466,0.000533087621246,0.0,1.6500160872,2.2000214496,6.84814314187,6.82814314187,0.02
 04/26  08:00:00,11.9195525384,2.01226148466,0.00719453058494,0.0,4.9500482616,4.9500482616,1.71465938621,0.828346722863,0.886312663345
 04/26  09:00:00,11.9685307014,2.01226148466,0.0561726935348,0.0,4.9500482616,4.9500482616,0.46233619209,0.00915887528759,0.453177316803
 04/26  10:00:00,11.992566045,2.01226148466,0.0802080371814,0.0,4.9500482616,4.9500482616,0.453173137807,0.0,0.453173137807
 04/26  11:00:00,11.949895129,2.01226148466,0.0375371211055,0.0,4.9500482616,4.9500482616,0.453200652058,0.0,0.453200652058
 04/26  12:00:00,11.368382524,2.01226148466,0.0060298785576,0.0,4.9500482616,4.4000428992,0.88639320357,0.0,0.88639320357
 04/26  13:00:00,11.9980383726,2.01226148466,0.0856803646951,0.0,4.9500482616,4.9500482616,0.453208403146,0.0,0.453208403146
 04/26  14:00:00,11.9995268969,2.01226148466,0.0871688890767,0.0,4.9500482616,4.9500482616,0.453150139495,0.0,0.453150139495
 04/26  15:00:00,12.0217642562,2.01226148466,0.109406248312,0.0,4.9500482616,4.9500482616,0.453120190557,0.0,0.453120190557
 04/26  16:00:00,12.0964662205,2.01226148466,0.184108212675,0.0,4.9500482616,4.9500482616,0.886360708866,0.0,0.886360708866
 04/26  17:00:00,7.65576932905,2.01226148466,0.143454220386,0.0,2.750026812,2.750026812,0.5050475987,0.0519021404954,0.453145458205
 04/26  18:00:00,5.96586879105,2.01226148466,0.10356976959,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/26  19:00:00,5.88970206197,2.01226148466,0.0274030405021,0.0,1.6500160872,2.2000214496,0.512374027563,0.0592500187098,0.453124008853
 04/26  20:00:00,7.61563530334,2.01226148466,0.000341644277567,0.0,1.1000107248,2.2000214496,1.27328443786,0.82016336675,0.453121071109
 04/26  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.82130808903,2.36820758146,0.453100507573
 04/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308396809,0.0,0.45308396809
 04/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085539137,0.0,0.453085539137
 04/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530673397,0.0,0.4530673397
 04/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068811236,0.0,0.453068811236
 04/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070281062,0.0,0.453070281062
 04/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/27  06:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,5.68165574441,5.22856164931,0.453094095101
 04/27  07:00:00,5.86253542023,2.01226148466,0.000236398769722,0.0,1.6500160872,2.2000214496,8.35918499305,7.9060548659,0.45313012715
 04/27  08:00:00,11.9177506836,2.01226148466,0.0053926757717,0.0,4.9500482616,4.9500482616,1.59807505411,1.14491275159,0.453162302525
 04/27  09:00:00,11.9749848438,2.01226148466,0.0626268358884,0.0,4.9500482616,4.9500482616,0.472489804616,0.0193100718484,0.453179732767
 04/27  10:00:00,12.031332489,2.01226148466,0.118974481107,0.0,4.9500482616,4.9500482616,0.45317358975,0.0,0.45317358975
 04/27  11:00:00,12.0313984896,2.01226148466,0.119040481729,0.0,4.9500482616,4.9500482616,0.886391883902,0.0,0.886391883902
 04/27  12:00:00,11.5161931115,2.01226148466,0.153840466073,0.0,4.9500482616,4.4000428992,0.453231296015,0.0,0.453231296015
 04/27  13:00:00,12.3236290067,2.01226148466,0.411270998787,0.0,4.9500482616,4.9500482616,0.453208514864,0.0,0.453208514864
 04/27  14:00:00,12.5491861287,2.01226148466,0.636828120848,0.0,4.9500482616,4.9500482616,0.88627533242,0.0,0.88627533242
 04/27  15:00:00,12.7171544806,2.01226148466,0.804796472711,0.0,4.9500482616,4.9500482616,0.453147357917,0.0,0.453147357917
 04/27  16:00:00,12.8467760757,2.01226148466,0.934418067818,0.0,4.9500482616,4.9500482616,0.453177491415,0.0,0.453177491415
 04/27  17:00:00,7.92161509471,2.01226148466,0.409299986043,0.0,2.750026812,2.750026812,0.453137486861,0.0,0.453137486861
 04/27  18:00:00,6.12165311284,2.01226148466,0.259354091374,0.0,1.6500160872,2.2000214496,0.45313291669,0.0,0.45313291669
 04/27  19:00:00,6.00531405193,2.01226148466,0.14301503046,0.0,1.6500160872,2.2000214496,0.453115589743,0.0,0.453115589743
 04/27  20:00:00,7.61870188027,2.01226148466,0.00340822120254,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/27  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453109795269,0.0,0.453109795269
 04/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087368209,0.0,0.453087368209
 04/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308879896,0.0,0.45308879896
 04/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307049733,0.0,0.45307049733
 04/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071890087,0.0,0.453071890087
 04/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073281203,0.0,0.453073281203
 04/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093418186,0.0,0.453093418186
 04/28  06:00:00,4.79127854953,2.01226148466,0.0289902528691,0.0,0.5500053624,2.2000214496,0.245712042609,0.225712042609,0.02
 04/28  07:00:00,5.86520947365,2.01226148466,0.0029104521868,0.0,1.6500160872,2.2000214496,1.15418347713,0.701062175934,0.4531213012
 04/28  08:00:00,12.0415612339,2.01226148466,0.129203226076,0.0,4.9500482616,4.9500482616,0.470311135549,0.0171483168175,0.453162818731
 04/28  09:00:00,12.1040465355,2.01226148466,0.191688527641,0.0,4.9500482616,4.9500482616,0.453175767721,0.0,0.453175767721
 04/28  10:00:00,12.1422670016,2.01226148466,0.229908993772,0.0,4.9500482616,4.9500482616,0.88636467005,0.0,0.88636467005
 04/28  11:00:00,12.229896777,2.01226148466,0.317538769141,0.0,4.9500482616,4.9500482616,0.45318769414,0.0,0.45318769414
 04/28  12:00:00,11.7493552594,2.01226148466,0.387002613886,0.0,4.9500482616,4.4000428992,0.453221693598,0.0,0.453221693598
 04/28  13:00:00,12.6446726742,2.01226148466,0.732314666353,0.0,4.9500482616,4.9500482616,0.886437754641,0.0,0.886437754641
 04/28  14:00:00,12.7776494492,2.01226148466,0.865291441317,0.0,4.9500482616,4.9500482616,0.453167214681,0.0,0.453167214681
 04/28  15:00:00,12.9258245389,2.01226148466,1.01346653106,0.0,4.9500482616,4.9500482616,0.453135408248,0.0,0.453135408248
 04/28  16:00:00,13.0117419911,2.01226148466,1.09938398323,0.0,4.9500482616,4.9500482616,0.45318284326,0.0,0.45318284326
 04/28  17:00:00,8.12186784247,2.01226148466,0.609552733808,0.0,2.750026812,2.750026812,0.453149134605,0.0,0.453149134605
 04/28  18:00:00,6.3248822175,2.01226148466,0.462583196032,0.0,1.6500160872,2.2000214496,0.453124809662,0.0,0.453124809662
 04/28  19:00:00,6.16098194648,2.01226148466,0.298682925012,0.0,1.6500160872,2.2000214496,0.453111382544,0.0,0.453111382544
 04/28  20:00:00,7.66310477818,2.01226148466,0.0478111191185,0.0,1.1000107248,2.2000214496,0.453118642297,0.0,0.453118642297
 04/28  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453097100283,0.0,0.453097100283
 04/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308637183,0.0,0.45308637183
 04/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068080119,0.0,0.453068080119
 04/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069388586,0.0,0.453069388586
 04/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070708132,0.0,0.453070708132
 04/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083212079,0.0,0.453083212079
 04/29  06:00:00,4.80061933444,2.01226148466,0.038331037776,0.0,0.5500053624,2.2000214496,0.523506304035,0.0704440720847,0.453062231951
 04/29  07:00:00,4.78153384839,2.01226148466,0.0192455517208,0.0,0.5500053624,2.2000214496,0.0744836550026,0.0544836550026,0.02
 04/29  08:00:00,6.5657997841,2.01226148466,0.153495400231,0.0,1.6500160872,2.750026812,0.453112870761,0.0,0.453112870761
 04/29  09:00:00,6.63227893859,2.01226148466,0.21997455473,0.0,1.6500160872,2.750026812,0.453131518944,0.0,0.453131518944
 04/29  10:00:00,6.61950286468,2.01226148466,0.207198480813,0.0,1.6500160872,2.750026812,0.453123193082,0.0,0.453123193082
 04/29  11:00:00,6.65830476782,2.01226148466,0.246000383951,0.0,1.6500160872,2.750026812,0.453138302226,0.0,0.453138302226
 04/29  12:00:00,5.03980061735,2.01226148466,0.277512320688,0.0,0.8250080436,1.9250187684,0.453110700459,0.0,0.453110700459
 04/29  13:00:00,5.15155787381,2.01226148466,0.389269577144,0.0,0.8250080436,1.9250187684,0.453119454654,0.0,0.453119454654
 04/29  14:00:00,5.20225759375,2.01226148466,0.439969297082,0.0,0.8250080436,1.9250187684,0.453077009098,0.0,0.453077009098
 04/29  15:00:00,5.15151904952,2.01226148466,0.38923075286,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/29  16:00:00,5.15436370207,2.01226148466,0.392075405407,0.0,0.8250080436,1.9250187684,0.453111411667,0.0,0.453111411667
 04/29  17:00:00,4.29161271153,2.01226148466,0.354332458461,0.0,0.2750026812,1.6500160872,0.453098361755,0.0,0.453098361755
 04/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095131094,0.0,0.453095131094
 04/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091953952,0.0,0.453091953952
 04/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097574779,0.0,0.453097574779
 04/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088252478,0.0,0.453088252478
 04/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069879463,0.0,0.453069879463
 04/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063292017,0.0,0.453063292017
 04/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057212983,0.0,0.453057212983
 04/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059331463,0.0,0.453059331463
 04/30  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078764799,0.0,0.453078764799
 04/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091499594,0.0,0.453091499594
 04/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308511161,0.0,0.45308511161
 04/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096002345,0.0,0.453096002345
 04/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309512833,0.0,0.45309512833
 04/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079565857,0.0,0.453079565857
 04/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078179763,0.0,0.453078179763
 04/30  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084474037,0.0,0.453084474037
 04/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084449767,0.0,0.453084449767
 04/30  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089325981,0.0,0.453089325981
 04/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096101682,0.0,0.453096101682
 04/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080343929,0.0,0.453080343929
 04/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307415462,0.0,0.45307415462
 05/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076203875,0.0,0.453076203875
 05/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077403253,0.0,0.453077403253
 05/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088325699,0.0,0.453088325699
 05/01  06:00:00,4.76287081607,2.01226148466,0.000582519409133,0.0,0.5500053624,2.2000214496,4.059184648,3.60609905796,0.453085590041
 05/01  07:00:00,5.86249508502,2.01226148466,0.000196063553353,0.0,1.6500160872,2.2000214496,7.0225059665,6.56937520147,0.453130765025
 05/01  08:00:00,11.9179532534,2.01226148466,0.00559524550438,0.0,4.9500482616,4.9500482616,0.690696008136,0.237618606798,0.453077401339
 05/01  09:00:00,11.9710580446,2.01226148466,0.0587000367348,0.0,4.9500482616,4.9500482616,0.453179911745,0.0,0.453179911745
 05/01  10:00:00,11.995163573,2.01226148466,0.082805565156,0.0,4.9500482616,4.9500482616,0.45317362015,0.0,0.45317362015
 05/01  11:00:00,11.9596945555,2.01226148466,0.0473365476058,0.0,4.9500482616,4.9500482616,0.453188426853,0.0,0.453188426853
 05/01  12:00:00,11.3628490024,2.01226148466,0.000496356893052,0.0,4.9500482616,4.4000428992,0.886438531469,0.0,0.886438531469
 05/01  13:00:00,11.9158060897,2.01226148466,0.00344808184374,0.0,4.9500482616,4.9500482616,0.453186270427,0.0,0.453186270427
 05/01  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453167841532,0.0,0.453167841532
