Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/01  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453158641355,0.0,0.453158641355
 05/01  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.886367647227,0.0,0.886367647227
 05/01  17:00:00,7.51301523296,2.01226148466,0.000700124293367,0.0,2.750026812,2.750026812,0.664431873131,0.211298711337,0.453133161794
 05/01  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.08415085668,1.06415085668,0.02
 05/01  19:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,2.71515096691,2.26202597775,0.453124989161
 05/01  20:00:00,7.23146032573,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,4.48637720845,4.03325504558,0.453122162868
 05/01  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,5.42609124687,4.97300253154,0.453088715325
 05/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092027212,0.0,0.453092027212
 05/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073442535,0.0,0.453073442535
 05/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074513303,0.0,0.453074513303
 05/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075597096,0.0,0.453075597096
 05/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076679678,0.0,0.453076679678
 05/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/02  06:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,7.05988342773,6.60682161008,0.453061817653
 05/02  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,11.2324388042,10.779310646,0.453128158192
 05/02  08:00:00,11.9134104414,2.01226148466,0.00105243351173,0.0,4.9500482616,4.9500482616,4.23887161347,3.78570604837,0.453165565098
 05/02  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.06228553295,2.60911804768,0.453167485273
 05/02  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.23568908973,1.78251596134,0.453173128388
 05/02  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.99723833175,1.11085962773,0.88637870402
 05/02  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,1.63623906048,1.1830144374,0.453224623081
 05/02  13:00:00,11.9126969562,2.01226148466,0.000338948311622,0.0,4.9500482616,4.9500482616,0.685290973295,0.232091382194,0.453199591101
 05/02  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.595050088385,0.141901466573,0.453148621811
 05/02  15:00:00,11.9146711263,2.01226148466,0.00231311847176,0.0,4.9500482616,4.9500482616,0.970173326094,0.083841159274,0.88633216682
 05/02  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.535380097733,0.0821999720706,0.453180125663
 05/02  17:00:00,7.51328455863,2.01226148466,0.000969449969637,0.0,2.750026812,2.750026812,2.28007102397,1.82692207211,0.45314895186
 05/02  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,4.68549017016,4.23235792558,0.453132244577
 05/02  19:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,5.67527204769,5.22215969465,0.453112353038
 05/02  20:00:00,7.23146032573,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,6.39035986103,6.37035986103,0.02
 05/02  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,8.08476424455,7.63166254034,0.453101704212
 05/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086425176,0.0,0.453086425176
 05/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086007197,0.0,0.453086007197
 05/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087032329,0.0,0.453087032329
 05/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088028042,0.0,0.453088028042
 05/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089023299,0.0,0.453089023299
 05/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072054657,0.0,0.453072054657
 05/03  06:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,11.3029908571,11.2829908571,0.02
 05/03  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,13.1399920411,12.686871915,0.453120126139
 05/03  08:00:00,11.9146385003,2.01226148466,0.00228049240623,0.0,4.9500482616,4.9500482616,4.41865558605,3.96549128935,0.453164296697
 05/03  09:00:00,11.9136151179,2.01226148466,0.00125711007645,0.0,4.9500482616,4.9500482616,1.48481345832,1.03163733382,0.453176124498
 05/03  10:00:00,11.9185108072,2.01226148466,0.00615279937512,0.0,4.9500482616,4.9500482616,0.929067087365,0.0427135978976,0.886353489467
 05/03  11:00:00,11.9129530765,2.01226148466,0.000595068640672,0.0,4.9500482616,4.9500482616,0.453180030511,0.0,0.453180030511
 05/03  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.458243382253,0.00501463285609,0.453228749397
 05/03  13:00:00,11.9163330656,2.01226148466,0.00397505773595,0.0,4.9500482616,4.9500482616,0.886388116423,0.0,0.886388116423
 05/03  14:00:00,11.9496303697,2.01226148466,0.0372723618397,0.0,4.9500482616,4.9500482616,0.453127639142,0.0,0.453127639142
 05/03  15:00:00,12.000401166,2.01226148466,0.0880431581202,0.0,4.9500482616,4.9500482616,0.453157349829,0.0,0.453157349829
 05/03  16:00:00,12.1608728099,2.01226148466,0.248514802082,0.0,4.9500482616,4.9500482616,0.453175298844,0.0,0.453175298844
 05/03  17:00:00,7.68639631797,2.01226148466,0.174081209307,0.0,2.750026812,2.750026812,0.492767052606,0.0396264959898,0.453140556616
 05/03  18:00:00,6.0117657273,2.01226148466,0.149466705833,0.0,1.6500160872,2.2000214496,0.453134865844,0.0,0.453134865844
 05/03  19:00:00,5.92358411793,2.01226148466,0.0612850964633,0.0,1.6500160872,2.2000214496,0.453111027232,0.0,0.453111027232
 05/03  20:00:00,7.23146032573,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.490019794763,0.0369049154709,0.453114879293
 05/03  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.241561888538,0.221561888538,0.02
 05/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092450543,0.0,0.453092450543
 05/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056559568,0.0,0.453056559568
 05/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057579359,0.0,0.453057579359
 05/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058524428,0.0,0.453058524428
 05/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059475837,0.0,0.453059475837
 05/04  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073964263,0.0,0.453073964263
 05/04  06:00:00,4.79280246088,2.01226148466,0.0305141642177,0.0,0.5500053624,2.2000214496,0.563517842789,0.543517842789,0.02
 05/04  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,2.39777955573,1.9446784729,0.453101082826
 05/04  08:00:00,11.9226825494,2.01226148466,0.0103245415837,0.0,4.9500482616,4.9500482616,0.453129925314,0.0,0.453129925314
 05/04  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.886287729543,0.0,0.886287729543
 05/04  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453132339879,0.0,0.453132339879
 05/04  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453161449825,0.0,0.453161449825
 05/04  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.510022121747,0.0567966517561,0.453225469991
 05/04  13:00:00,11.9232132487,2.01226148466,0.0108552407987,0.0,4.9500482616,4.9500482616,0.886389552854,0.0,0.886389552854
 05/04  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453161777586,0.0,0.453161777586
 05/04  15:00:00,11.936641024,2.01226148466,0.0242830161731,0.0,4.9500482616,4.9500482616,0.453162815036,0.0,0.453162815036
 05/04  16:00:00,12.0353463396,2.01226148466,0.122988331744,0.0,4.9500482616,4.9500482616,0.453181556087,0.0,0.453181556087
 05/04  17:00:00,7.6300125508,2.01226148466,0.117697442133,0.0,2.750026812,2.750026812,0.540919392137,0.0877714719054,0.453147920232
 05/04  18:00:00,5.94914328627,2.01226148466,0.0868442648023,0.0,1.6500160872,2.2000214496,0.453123729964,0.0,0.453123729964
 05/04  19:00:00,5.88616051594,2.01226148466,0.0238614944735,0.0,1.6500160872,2.2000214496,0.511930564561,0.0588109641298,0.453119600431
 05/04  20:00:00,7.23201622132,2.01226148466,0.000555895592946,0.0,1.1000107248,2.2000214496,2.35960227911,1.90647778643,0.453124492678
 05/04  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,4.73349049628,4.28039127748,0.453099218803
 05/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077297347,0.0,0.453077297347
 05/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058737813,0.0,0.453058737813
 05/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059596898,0.0,0.453059596898
 05/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060467294,0.0,0.453060467294
 05/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069496303,0.0,0.453069496303
 05/05  06:00:00,4.76264050163,2.01226148466,0.000352204963914,0.0,0.5500053624,2.2000214496,6.6333718933,6.1802828264,0.453089066907
 05/05  07:00:00,5.86280571139,2.01226148466,0.000506689927482,0.0,1.6500160872,2.2000214496,8.15859724393,7.70547585875,0.453121385185
 05/05  08:00:00,11.9180489143,2.01226148466,0.00569090642311,0.0,4.9500482616,4.9500482616,1.01313558019,0.55996302234,0.453172557847
 05/05  09:00:00,11.9407704388,2.01226148466,0.0284124309053,0.0,4.9500482616,4.9500482616,0.453167303351,0.0,0.453167303351
 05/05  10:00:00,11.9145143679,2.01226148466,0.00215636006333,0.0,4.9500482616,4.9500482616,0.453141428866,0.0,0.453141428866
 05/05  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453201502145,0.0,0.453201502145
 05/05  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.886421170431,0.0,0.886421170431
 05/05  13:00:00,11.914389411,2.01226148466,0.0020314031789,0.0,4.9500482616,4.9500482616,0.453203725154,0.0,0.453203725154
 05/05  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453157569405,0.0,0.453157569405
 05/05  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453123516023,0.0,0.453123516023
 05/05  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.886307497026,0.0,0.886307497026
 05/05  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.967962943306,0.514866479857,0.453096463449
 05/05  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,2.07130423092,2.05130423092,0.02
 05/05  19:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,3.3490312079,2.89591225456,0.453118953343
 05/05  20:00:00,7.23146032573,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,4.27939382895,3.82628239389,0.453111435063
 05/05  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,4.83454545465,4.38145709131,0.453088363342
 05/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090010716,0.0,0.453090010716
 05/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090848102,0.0,0.453090848102
 05/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091609611,0.0,0.453091609611
 05/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453047879881,0.0,0.453047879881
 05/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056776631,0.0,0.453056776631
 05/06  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  06:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,6.53349973415,6.08042027554,0.453079458617
 05/06  07:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,8.89191260982,8.43881254567,0.453100064154
 05/06  08:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,6.21224680797,6.19224680797,0.02
 05/06  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,5.61415546833,5.16103885569,0.453116612639
 05/06  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,4.88894472701,4.43583292745,0.453111799559
 05/06  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,4.44212873449,3.98899804775,0.453130686742
 05/06  12:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,5.33916439578,4.88604042096,0.453123974823
 05/06  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,5.59449214262,5.14141047241,0.453081670212
 05/06  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,6.18219693089,5.72908103021,0.453115900672
 05/06  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,6.87368708331,6.42059960602,0.453087477287
 05/06  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,6.78533578587,6.76533578587,0.02
 05/06  17:00:00,3.93728025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,8.05159789333,7.59850583672,0.453092056605
 05/06  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068158142,0.0,0.453068158142
 05/06  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084792395,0.0,0.453084792395
 05/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067884124,0.0,0.453067884124
 05/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073339355,0.0,0.453073339355
 05/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074109987,0.0,0.453074109987
 05/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068712003,0.0,0.453068712003
 05/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081358322,0.0,0.453081358322
 05/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055677467,0.0,0.453055677467
 05/07  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063628788,0.0,0.453063628788
 05/07  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085675208,0.0,0.453085675208
 05/07  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088148916,0.0,0.453088148916
 05/07  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082555984,0.0,0.453082555984
 05/07  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093743643,0.0,0.453093743643
 05/07  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080670732,0.0,0.453080670732
 05/07  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091298861,0.0,0.453091298861
 05/07  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084499431,0.0,0.453084499431
 05/07  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083520414,0.0,0.453083520414
 05/07  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076887753,0.0,0.453076887753
 05/07  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082575844,0.0,0.453082575844
 05/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059178258,0.0,0.453059178258
 05/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088127485,0.0,0.453088127485
 05/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088479592,0.0,0.453088479592
 05/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089079524,0.0,0.453089079524
 05/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093600361,0.0,0.453093600361
 05/08  06:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,12.3113338116,11.8582375409,0.453096270689
 05/08  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,12.9546319059,12.5015154696,0.453116436299
 05/08  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.56583807353,5.11267795718,0.453160116354
 05/08  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.38031491461,2.92716609959,0.453148815012
 05/08  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.76107011642,2.30793202684,0.453138089578
 05/08  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.2758412595,1.82269047933,0.453150780174
 05/08  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,3.19250271217,2.30613197049,0.886370741689
 05/08  13:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.918049614223,0.464895264164,0.453154350059
 05/08  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.61961942282,0.166466219406,0.453153203413
 05/08  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.49404935144,0.0409306093666,0.453118742073
 05/08  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.886338999463,0.0,0.886338999463
 05/08  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,3.89557939679,3.44244250961,0.453136887182
 05/08  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,6.47976932294,6.02665937058,0.453109952354
 05/08  19:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,6.27538525688,6.25538525688,0.02
 05/08  20:00:00,6.8476269924,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,7.62222118769,7.16913262771,0.453088559983
 05/08  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,8.13374181348,7.68064312168,0.4530986918
 05/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065917108,0.0,0.453065917108
 05/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066526412,0.0,0.453066526412
 05/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067086309,0.0,0.453067086309
 05/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067623715,0.0,0.453067623715
 05/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068160415,0.0,0.453068160415
 05/09  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/09  06:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,8.77415804613,8.32106752252,0.45309052361
 05/09  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.4443559899,9.99123452982,0.453121460108
 05/09  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.07063150372,3.61748167626,0.453149827455
 05/09  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.46818378924,2.01501505423,0.453168735015
 05/09  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.73035296339,1.27722938943,0.453123573953
 05/09  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.6207221081,0.734443407752,0.886278700353
 05/09  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,2.20945522752,1.75630513037,0.453150097151
 05/09  13:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.03116979901,0.577964275413,0.453205523601
 05/09  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.964590577278,0.078258494009,0.886332083269
 05/09  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453133116147,0.0,0.453133116147
 05/09  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453158663895,0.0,0.453158663895
 05/09  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,3.11903161621,2.66588801761,0.453143598601
 05/09  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,5.60253445551,5.1494006322,0.453133823313
 05/09  19:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,6.5610554365,6.10794360607,0.45311183043
 05/09  20:00:00,6.8476269924,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,7.35107997757,7.33107997757,0.02
 05/09  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,8.66202419661,8.20893162535,0.453092571259
 05/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075562628,0.0,0.453075562628
 05/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076049336,0.0,0.453076049336
 05/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076525862,0.0,0.453076525862
 05/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076971316,0.0,0.453076971316
 05/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077416435,0.0,0.453077416435
 05/10  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/10  06:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,9.27451400588,8.82141410537,0.453099900507
 05/10  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.882987449,10.4298689432,0.45311850581
 05/10  08:00:00,11.9161887141,2.01226148466,0.00383070623281,0.0,4.9500482616,4.9500482616,4.22850286304,3.77533621542,0.453166647617
 05/10  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.42246241614,1.96929617177,0.453166244374
 05/10  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.01661918039,0.563447787114,0.453171393274
 05/10  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.90422683823,0.0178371225808,0.886389715649
 05/10  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.47503642909,0.0218118542603,0.453224574829
 05/10  13:00:00,11.9171458399,2.01226148466,0.00478783202933,0.0,4.9500482616,4.9500482616,0.886396199741,0.0,0.886396199741
 05/10  14:00:00,11.9136560962,2.01226148466,0.00129808830396,0.0,4.9500482616,4.9500482616,0.453151144093,0.0,0.453151144093
 05/10  15:00:00,11.9249204465,2.01226148466,0.0125624386118,0.0,4.9500482616,4.9500482616,0.453114934637,0.0,0.453114934637
 05/10  16:00:00,11.9761793407,2.01226148466,0.0638213328436,0.0,4.9500482616,4.9500482616,0.45316631396,0.0,0.45316631396
 05/10  17:00:00,7.51466068047,2.01226148466,0.00234557180831,0.0,2.750026812,2.750026812,0.482453977049,0.0293088626497,0.4531451144
 05/10  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.453133722728,0.0,0.453133722728
 05/10  19:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.604784892103,0.151665213974,0.453119678129
 05/10  20:00:00,6.84846801616,2.01226148466,0.000841023766379,0.0,1.1000107248,2.2000214496,2.07058728566,1.61747123223,0.453116053433
 05/10  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,3.82165994013,3.80165994013,0.02
 05/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080617745,0.0,0.453080617745
 05/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308093861,0.0,0.45308093861
 05/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079992541,0.0,0.453079992541
 05/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080344805,0.0,0.453080344805
 05/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080705635,0.0,0.453080705635
 05/11  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453099321944,0.0,0.453099321944
 05/11  06:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,5.28647323062,5.26647323062,0.02
 05/11  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,7.50713423601,7.05400913166,0.453125104351
 05/11  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.669085558324,0.215932308685,0.45315324964
 05/11  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453156452337,0.0,0.453156452337
 05/11  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.886333771644,0.0,0.886333771644
 05/11  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453166633859,0.0,0.453166633859
 05/11  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.453194215218,0.0,0.453194215218
 05/11  13:00:00,11.9217044539,2.01226148466,0.00934644607275,0.0,4.9500482616,4.9500482616,0.88639132438,0.0,0.88639132438
 05/11  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453126339598,0.0,0.453126339598
 05/11  15:00:00,11.9157339042,2.01226148466,0.00337589633508,0.0,4.9500482616,4.9500482616,0.453151898893,0.0,0.453151898893
 05/11  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453167528074,0.0,0.453167528074
 05/11  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.601922650258,0.148783207061,0.453139443197
 05/11  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.50544706909,0.0523375128013,0.453109556289
 05/11  19:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.728793287775,0.275696105324,0.45309718245
 05/11  20:00:00,6.8476269924,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,1.70207015256,1.24895492416,0.453115228397
 05/11  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.42248637952,2.40248637952,0.02
 05/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077182752,0.0,0.453077182752
 05/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077073122,0.0,0.453077073122
 05/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077405326,0.0,0.453077405326
 05/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077684553,0.0,0.453077684553
 05/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077965262,0.0,0.453077965262
 05/12  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094052637,0.0,0.453094052637
 05/12  06:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,3.19842603526,3.17842603526,0.02
 05/12  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,6.20000301022,5.74688953828,0.453113471944
 05/12  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.836502997643,0.383360048599,0.453142949044
 05/12  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453156692805,0.0,0.453156692805
 05/12  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.88634269581,0.0,0.88634269581
 05/12  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453199920973,0.0,0.453199920973
 05/12  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.453185323418,0.0,0.453185323418
 05/12  13:00:00,11.9223122797,2.01226148466,0.00995427183373,0.0,4.9500482616,4.9500482616,0.886378234676,0.0,0.886378234676
 05/12  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453158905774,0.0,0.453158905774
 05/12  15:00:00,11.9189784737,2.01226148466,0.00662046579227,0.0,4.9500482616,4.9500482616,0.45315311832,0.0,0.45315311832
 05/12  16:00:00,11.9985033491,2.01226148466,0.0861453412774,0.0,4.9500482616,4.9500482616,0.453180665039,0.0,0.453180665039
 05/12  17:00:00,7.51824868017,2.01226148466,0.00593357150312,0.0,2.750026812,2.750026812,0.494189431748,0.0410465781418,0.453142853606
 05/12  18:00:00,5.88958552664,2.01226148466,0.0272865051703,0.0,1.6500160872,2.2000214496,0.465797785792,0.0126852238031,0.453112561989
 05/12  19:00:00,5.88282582024,2.01226148466,0.0205267987758,0.0,1.6500160872,2.2000214496,0.453119216028,0.0,0.453119216028
 05/12  20:00:00,6.8476269924,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.534001973973,0.0808891593415,0.453112814632
 05/12  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.945810101721,0.925810101721,0.02
 05/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308954281,0.0,0.45308954281
 05/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068521007,0.0,0.453068521007
 05/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068787872,0.0,0.453068787872
 05/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306898601,0.0,0.45306898601
 05/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069192659,0.0,0.453069192659
 05/13  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530827117,0.0,0.4530827117
 05/13  06:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,3.07575233029,2.62269289272,0.453059437571
 05/13  07:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,6.07824358512,6.05824358512,0.02
 05/13  08:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,4.44582039089,3.99274357848,0.453076812412
 05/13  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,3.39557194043,2.94243774052,0.453134199911
 05/13  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,2.32423481439,1.87111429854,0.453120515851
 05/13  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,1.83177630319,1.37865928895,0.45311701424
 05/13  12:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,2.4429768026,1.98984986283,0.453126939764
 05/13  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,1.94527168588,1.49216532166,0.453106364222
 05/13  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,1.25537472844,1.23537472844,0.02
 05/13  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,2.07240196003,1.61930214053,0.453099819495
 05/13  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,2.51049123637,2.05741810418,0.453073132192
 05/13  17:00:00,3.93728025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,3.24071829257,2.78762253236,0.453095760211
 05/13  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086503552,0.0,0.453086503552
 05/13  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088408006,0.0,0.453088408006
 05/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090536642,0.0,0.453090536642
 05/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068875053,0.0,0.453068875053
 05/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067799762,0.0,0.453067799762
 05/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060066618,0.0,0.453060066618
 05/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090124569,0.0,0.453090124569
 05/14  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453044826437,0.0,0.453044826437
 05/14  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309039186,0.0,0.45309039186
 05/14  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083679106,0.0,0.453083679106
 05/14  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308578026,0.0,0.45308578026
 05/14  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095541146,0.0,0.453095541146
 05/14  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095116878,0.0,0.453095116878
 05/14  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069910299,0.0,0.453069910299
 05/14  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082655489,0.0,0.453082655489
 05/14  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081939554,0.0,0.453081939554
 05/14  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087110813,0.0,0.453087110813
 05/14  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089091848,0.0,0.453089091848
 05/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087586252,0.0,0.453087586252
 05/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078380554,0.0,0.453078380554
 05/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307404429,0.0,0.45307404429
 05/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074224016,0.0,0.453074224016
 05/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074258963,0.0,0.453074258963
 05/15  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089969517,0.0,0.453089969517
 05/15  06:00:00,4.76290953236,2.01226148466,0.000621235690646,0.0,0.5500053624,2.2000214496,3.30221815149,3.28221815149,0.02
 05/15  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,3.05841400342,2.60530522289,0.453108780535
 05/15  08:00:00,11.9340909462,2.01226148466,0.0217329383728,0.0,4.9500482616,4.9500482616,0.463323763552,0.0101866283638,0.453137135188
 05/15  09:00:00,11.93102157,2.01226148466,0.0186635620907,0.0,4.9500482616,4.9500482616,0.453170240637,0.0,0.453170240637
 05/15  10:00:00,12.0613272854,2.01226148466,0.148969277511,0.0,4.9500482616,4.9500482616,0.886327042771,0.0,0.886327042771
 05/15  11:00:00,12.221810375,2.01226148466,0.309452367123,0.0,4.9500482616,4.9500482616,0.453188930734,0.0,0.453188930734
 05/15  12:00:00,11.777558804,2.01226148466,0.415206158568,0.0,4.9500482616,4.4000428992,0.453223393689,0.0,0.453223393689
 05/15  13:00:00,12.7429665546,2.01226148466,0.830608546702,0.0,4.9500482616,4.9500482616,0.886410029705,0.0,0.886410029705
 05/15  14:00:00,12.8427349666,2.01226148466,0.930376958776,0.0,4.9500482616,4.9500482616,0.453158797954,0.0,0.453158797954
 05/15  15:00:00,12.782745489,2.01226148466,0.870387481178,0.0,4.9500482616,4.9500482616,0.453146753566,0.0,0.453146753566
 05/15  16:00:00,12.5435150069,2.01226148466,0.631156999061,0.0,4.9500482616,4.9500482616,0.453180153895,0.0,0.453180153895
 05/15  17:00:00,7.55035542672,2.01226148466,0.0380403180514,0.0,2.750026812,2.750026812,0.466428307311,0.0133051787502,0.453123128561
 05/15  18:00:00,5.92479406698,2.01226148466,0.0624950455125,0.0,1.6500160872,2.2000214496,0.564148563644,0.111055511395,0.453093052249
 05/15  19:00:00,5.91018745527,2.01226148466,0.0478884338053,0.0,1.6500160872,2.2000214496,0.453114193144,0.0,0.453114193144
 05/15  20:00:00,6.8476269924,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.473854345854,0.0207306594119,0.453123686443
 05/15  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.103675548064,0.083675548064,0.02
 05/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086293968,0.0,0.453086293968
 05/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084143458,0.0,0.453084143458
 05/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084140161,0.0,0.453084140161
 05/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084083538,0.0,0.453084083538
 05/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084028698,0.0,0.453084028698
 05/16  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309966284,0.0,0.45309966284
 05/16  06:00:00,4.77027115963,2.01226148466,0.00798286296859,0.0,0.5500053624,2.2000214496,1.29197438989,1.27197438989,0.02
 05/16  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,5.84684959008,5.39373100715,0.453118582934
 05/16  08:00:00,11.9159238212,2.01226148466,0.00356581332107,0.0,4.9500482616,4.9500482616,1.54972126113,1.09657496269,0.453146298438
 05/16  09:00:00,11.9322207089,2.01226148466,0.019862701072,0.0,4.9500482616,4.9500482616,0.736709975268,0.283581233633,0.453128741635
 05/16  10:00:00,11.9283122349,2.01226148466,0.0159542269997,0.0,4.9500482616,4.9500482616,0.886344833553,0.0,0.886344833553
 05/16  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453197392048,0.0,0.453197392048
 05/16  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.456438883013,0.00321668426571,0.453222198747
 05/16  13:00:00,11.9146496735,2.01226148466,0.00229166561424,0.0,4.9500482616,4.9500482616,0.886402247789,0.0,0.886402247789
 05/16  14:00:00,11.9136026191,2.01226148466,0.0012446112257,0.0,4.9500482616,4.9500482616,0.453147756096,0.0,0.453147756096
 05/16  15:00:00,11.9259076463,2.01226148466,0.0135496383924,0.0,4.9500482616,4.9500482616,0.453110472406,0.0,0.453110472406
 05/16  16:00:00,11.9976636889,2.01226148466,0.0853056810185,0.0,4.9500482616,4.9500482616,0.453185271932,0.0,0.453185271932
 05/16  17:00:00,7.60047703466,2.01226148466,0.0881619259955,0.0,2.750026812,2.750026812,0.50934961294,0.0562028422657,0.453146770674
 05/16  18:00:00,5.92499239067,2.01226148466,0.0626933692062,0.0,1.6500160872,2.2000214496,0.491817496574,0.0386928538542,0.45312464272
 05/16  19:00:00,5.87461037027,2.01226148466,0.0123113488021,0.0,1.6500160872,2.2000214496,0.683687001955,0.23057589232,0.453111109635
 05/16  20:00:00,6.46379365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,1.82076668753,1.36765473826,0.45311194927
 05/16  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.58192204508,2.56192204508,0.02
 05/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090368636,0.0,0.453090368636
 05/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089593381,0.0,0.453089593381
 05/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089514032,0.0,0.453089514032
 05/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087851307,0.0,0.453087851307
 05/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087684832,0.0,0.453087684832
 05/17  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064352082,0.0,0.453064352082
 05/17  06:00:00,4.76481778875,2.01226148466,0.00252949208449,0.0,0.5500053624,2.2000214496,3.38896516906,3.36896516906,0.02
 05/17  07:00:00,5.86309819961,2.01226148466,0.000799178142026,0.0,1.6500160872,2.2000214496,7.06334358089,6.61023280513,0.45311077576
 05/17  08:00:00,11.9157893033,2.01226148466,0.00343129539084,0.0,4.9500482616,4.9500482616,1.93060605691,1.47745679495,0.453149261953
 05/17  09:00:00,11.9294120871,2.01226148466,0.0170540792584,0.0,4.9500482616,4.9500482616,1.4089356405,0.522603776608,0.886331863895
 05/17  10:00:00,11.9222730203,2.01226148466,0.0099150124384,0.0,4.9500482616,4.9500482616,0.526272092539,0.073103090198,0.453169002341
 05/17  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453198638034,0.0,0.453198638034
 05/17  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.500202395719,0.046979154622,0.453223241097
 05/17  13:00:00,11.9152215249,2.01226148466,0.00286351707577,0.0,4.9500482616,4.9500482616,0.88640408277,0.0,0.88640408277
 05/17  14:00:00,11.9134918491,2.01226148466,0.00113384122673,0.0,4.9500482616,4.9500482616,0.453147661524,0.0,0.453147661524
 05/17  15:00:00,11.9216080617,2.01226148466,0.00925005383118,0.0,4.9500482616,4.9500482616,0.453141469772,0.0,0.453141469772
 05/17  16:00:00,11.9297621534,2.01226148466,0.0174041455117,0.0,4.9500482616,4.9500482616,0.453184687385,0.0,0.453184687385
 05/17  17:00:00,7.51467655696,2.01226148466,0.00236144829874,0.0,2.750026812,2.750026812,0.51967599787,0.0665304831851,0.453145514685
 05/17  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.465624818167,0.0124932546506,0.453131563517
 05/17  19:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.662676191014,0.209559245021,0.453116945993
 05/17  20:00:00,6.46379365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,1.30217239763,0.849062448122,0.453109949507
 05/17  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,1.5576489649,1.5376489649,0.02
 05/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088344758,0.0,0.453088344758
 05/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087489513,0.0,0.453087489513
 05/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087326321,0.0,0.453087326321
 05/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085627217,0.0,0.453085627217
 05/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085377535,0.0,0.453085377535
 05/18  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061907638,0.0,0.453061907638
 05/18  06:00:00,4.76475782859,2.01226148466,0.00246953192547,0.0,0.5500053624,2.2000214496,4.39098434508,4.37098434508,0.02
 05/18  07:00:00,5.86265800265,2.01226148466,0.000358981186773,0.0,1.6500160872,2.2000214496,6.8483143578,6.39520302687,0.45311133093
 05/18  08:00:00,11.915577775,2.01226148466,0.00321976715763,0.0,4.9500482616,4.9500482616,1.37222502907,0.919061253816,0.453163775251
 05/18  09:00:00,11.9412011292,2.01226148466,0.0288431212984,0.0,4.9500482616,4.9500482616,0.52884026476,0.0756752365067,0.453165028253
 05/18  10:00:00,11.9456951565,2.01226148466,0.0333371486407,0.0,4.9500482616,4.9500482616,0.886341015562,0.0,0.886341015562
 05/18  11:00:00,11.9168254016,2.01226148466,0.00446739376956,0.0,4.9500482616,4.9500482616,0.453192682248,0.0,0.453192682248
 05/18  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.456058031802,0.00283985773401,0.453218174068
 05/18  13:00:00,11.9147791922,2.01226148466,0.00242118429947,0.0,4.9500482616,4.9500482616,0.88639210661,0.0,0.88639210661
 05/18  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453163428001,0.0,0.453163428001
 05/18  15:00:00,11.9299013854,2.01226148466,0.0175433775543,0.0,4.9500482616,4.9500482616,0.453103337854,0.0,0.453103337854
 05/18  16:00:00,11.929139569,2.01226148466,0.0167815611646,0.0,4.9500482616,4.9500482616,0.453177240248,0.0,0.453177240248
 05/18  17:00:00,7.51356967196,2.01226148466,0.00125456329436,0.0,2.750026812,2.750026812,0.525168533363,0.0720219633763,0.453146569987
 05/18  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.46301554365,0.00989185628116,0.453123687369
 05/18  19:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.45310096198,0.0,0.45310096198
 05/18  20:00:00,6.46379365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.770543082272,0.317425416147,0.453117666125
 05/18  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,1.21638017507,1.19638017507,0.02
 05/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080223183,0.0,0.453080223183
 05/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079299754,0.0,0.453079299754
 05/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079058251,0.0,0.453079058251
 05/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077455489,0.0,0.453077455489
 05/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077125844,0.0,0.453077125844
 05/19  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092361822,0.0,0.453092361822
 05/19  06:00:00,4.76601420056,2.01226148466,0.00372590389543,0.0,0.5500053624,2.2000214496,3.64278599843,3.62278599843,0.02
 05/19  07:00:00,5.86323374524,2.01226148466,0.000934723770686,0.0,1.6500160872,2.2000214496,6.76675871127,6.31364951642,0.453109194846
 05/19  08:00:00,11.9223229304,2.01226148466,0.00996492253326,0.0,4.9500482616,4.9500482616,1.35340537973,0.900240916032,0.4531644637
 05/19  09:00:00,11.9427676879,2.01226148466,0.0304096800058,0.0,4.9500482616,4.9500482616,0.53788725822,0.084718337412,0.453168920808
