Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/19  10:00:00,11.9135078572,2.01226148466,0.00114984934458,0.0,4.9500482616,4.9500482616,0.886319549423,0.0,0.886319549423
 05/19  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453182637218,0.0,0.453182637218
 05/19  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.487283191251,0.0340771568743,0.453206034377
 05/19  13:00:00,11.9225538997,2.01226148466,0.0101958918015,0.0,4.9500482616,4.9500482616,0.88632649608,0.0,0.88632649608
 05/19  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453128626368,0.0,0.453128626368
 05/19  15:00:00,11.9166900296,2.01226148466,0.00433202168698,0.0,4.9500482616,4.9500482616,0.453152354931,0.0,0.453152354931
 05/19  16:00:00,11.9508393834,2.01226148466,0.038481375502,0.0,4.9500482616,4.9500482616,0.453163258939,0.0,0.453163258939
 05/19  17:00:00,7.56619572729,2.01226148466,0.0538806186233,0.0,2.750026812,2.750026812,0.584125242916,0.13102085185,0.453104391066
 05/19  18:00:00,5.92319390562,2.01226148466,0.0608948841522,0.0,1.6500160872,2.2000214496,0.456054167905,0.00292749299206,0.453126674913
 05/19  19:00:00,5.88753696926,2.01226148466,0.0252379477918,0.0,1.6500160872,2.2000214496,0.453110047686,0.0,0.453110047686
 05/19  20:00:00,6.46434188343,2.01226148466,0.000548224361342,0.0,1.1000107248,2.2000214496,1.30593981109,0.852824589215,0.453115221872
 05/19  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.88008915376,2.86008915376,0.02
 05/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090697478,0.0,0.453090697478
 05/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083528147,0.0,0.453083528147
 05/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063656911,0.0,0.453063656911
 05/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063278175,0.0,0.453063278175
 05/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062903841,0.0,0.453062903841
 05/20  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077959664,0.0,0.453077959664
 05/20  06:00:00,4.76362037433,2.01226148466,0.00133207766447,0.0,0.5500053624,2.2000214496,5.44513964288,5.42513964288,0.02
 05/20  07:00:00,4.76353905223,2.01226148466,0.00125075556179,0.0,0.5500053624,2.2000214496,7.60612947653,7.15302619132,0.453103285213
 05/20  08:00:00,6.41387826068,2.01226148466,0.00157387681644,0.0,1.6500160872,2.750026812,4.11403394026,3.66092003557,0.453113904688
 05/20  09:00:00,6.41525625313,2.01226148466,0.00295186926674,0.0,1.6500160872,2.750026812,2.51554874139,2.06242341624,0.45312532515
 05/20  10:00:00,6.41495962219,2.01226148466,0.00265523832956,0.0,1.6500160872,2.750026812,1.27384928064,0.820723316029,0.453125964613
 05/20  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,0.642760983878,0.189626780941,0.453134202938
 05/20  12:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,0.690222652633,0.670222652633,0.02
 05/20  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,0.843699394723,0.390578295462,0.453121099261
 05/20  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,0.596289865474,0.143178617039,0.453111248435
 05/20  15:00:00,4.77342054729,2.01226148466,0.0111322506298,0.0,0.8250080436,1.9250187684,0.496164195096,0.0430795045173,0.453084690579
 05/20  16:00:00,4.78520259,2.01226148466,0.0229142933307,0.0,0.8250080436,1.9250187684,0.453104876141,0.0,0.453104876141
 05/20  17:00:00,3.99459496594,2.01226148466,0.0573147128793,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309670693,0.0,0.45309670693
 05/20  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091178156,0.0,0.453091178156
 05/20  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095550601,0.0,0.453095550601
 05/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082715571,0.0,0.453082715571
 05/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081807045,0.0,0.453081807045
 05/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076489064,0.0,0.453076489064
 05/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068981425,0.0,0.453068981425
 05/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061542618,0.0,0.453061542618
 05/21  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092178426,0.0,0.453092178426
 05/21  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089417308,0.0,0.453089417308
 05/21  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090981931,0.0,0.453090981931
 05/21  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090605251,0.0,0.453090605251
 05/21  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089013649,0.0,0.453089013649
 05/21  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088291001,0.0,0.453088291001
 05/21  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077130635,0.0,0.453077130635
 05/21  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086414023,0.0,0.453086414023
 05/21  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088462921,0.0,0.453088462921
 05/21  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089937795,0.0,0.453089937795
 05/21  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094915434,0.0,0.453094915434
 05/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088741035,0.0,0.453088741035
 05/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080692577,0.0,0.453080692577
 05/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307614981,0.0,0.45307614981
 05/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075597798,0.0,0.453075597798
 05/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075041514,0.0,0.453075041514
 05/22  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/22  06:00:00,4.78720260578,2.01226148466,0.0249143091158,0.0,0.5500053624,2.2000214496,0.784516404695,0.331420577973,0.453095826721
 05/22  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.623378016134,0.170266126846,0.453111889288
 05/22  08:00:00,11.9448159256,2.01226148466,0.0324579176992,0.0,4.9500482616,4.9500482616,0.474852021367,0.0216863068891,0.453165714478
 05/22  09:00:00,12.0018926764,2.01226148466,0.089534668577,0.0,4.9500482616,4.9500482616,0.453166294004,0.0,0.453166294004
 05/22  10:00:00,12.2185332284,2.01226148466,0.306175220572,0.0,4.9500482616,4.9500482616,0.453177349656,0.0,0.453177349656
 05/22  11:00:00,12.5602452586,2.01226148466,0.647887250729,0.0,4.9500482616,4.9500482616,0.886359747989,0.0,0.886359747989
 05/22  12:00:00,12.0877595682,2.01226148466,0.725406922777,0.0,4.9500482616,4.4000428992,0.453213805175,0.0,0.453213805175
 05/22  13:00:00,13.088500972,2.01226148466,1.17614296418,0.0,4.9500482616,4.9500482616,0.453206648433,0.0,0.453206648433
 05/22  14:00:00,13.2586337178,2.01226148466,1.34627570996,0.0,4.9500482616,4.9500482616,0.453181266024,0.0,0.453181266024
 05/22  15:00:00,13.3993239308,2.01226148466,1.4869659229,0.0,4.9500482616,4.9500482616,0.88631468764,0.0,0.88631468764
 05/22  16:00:00,13.266172432,2.01226148466,1.3538144241,0.0,4.9500482616,4.9500482616,0.453182951691,0.0,0.453182951691
 05/22  17:00:00,7.98527517543,2.01226148466,0.472960066761,0.0,2.750026812,2.750026812,0.453135663074,0.0,0.453135663074
 05/22  18:00:00,5.99158435685,2.01226148466,0.129285335386,0.0,1.6500160872,2.2000214496,0.453108452201,0.0,0.453108452201
 05/22  19:00:00,5.9477996841,2.01226148466,0.085500662638,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/22  20:00:00,6.54950145313,2.01226148466,0.085707794066,0.0,1.1000107248,2.2000214496,0.453108186143,0.0,0.453108186143
 05/22  21:00:00,7.63851497733,2.01226148466,0.0232213182629,0.0,1.1000107248,2.2000214496,0.453098215122,0.0,0.453098215122
 05/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081439393,0.0,0.453081439393
 05/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080868954,0.0,0.453080868954
 05/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308026857,0.0,0.45308026857
 05/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079598293,0.0,0.453079598293
 05/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078954776,0.0,0.453078954776
 05/23  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/23  06:00:00,4.83847049663,2.01226148466,0.0761821999645,0.0,0.5500053624,2.2000214496,0.490144164871,0.0370568174554,0.453087347416
 05/23  07:00:00,5.9924715058,2.01226148466,0.13017248434,0.0,1.6500160872,2.2000214496,0.462108640109,0.00898102851114,0.453127611598
 05/23  08:00:00,12.2376886525,2.01226148466,0.325330644638,0.0,4.9500482616,4.9500482616,0.469250745583,0.0160829499049,0.453167795678
 05/23  09:00:00,12.3795313455,2.01226148466,0.467173337601,0.0,4.9500482616,4.9500482616,0.453164082725,0.0,0.453164082725
 05/23  10:00:00,12.3161031305,2.01226148466,0.403745122683,0.0,4.9500482616,4.9500482616,0.453164612796,0.0,0.453164612796
 05/23  11:00:00,12.1611787742,2.01226148466,0.248820766327,0.0,4.9500482616,4.9500482616,0.886355691759,0.0,0.886355691759
 05/23  12:00:00,11.4446461332,2.01226148466,0.0822934877283,0.0,4.9500482616,4.4000428992,0.453203485087,0.0,0.453203485087
 05/23  13:00:00,11.9776390418,2.01226148466,0.0652810338966,0.0,4.9500482616,4.9500482616,0.453209818325,0.0,0.453209818325
 05/23  14:00:00,11.9372330176,2.01226148466,0.0248750096903,0.0,4.9500482616,4.9500482616,0.453166581914,0.0,0.453166581914
 05/23  15:00:00,11.9287483017,2.01226148466,0.016390293817,0.0,4.9500482616,4.9500482616,0.453153716697,0.0,0.453153716697
 05/23  16:00:00,11.9352050101,2.01226148466,0.0228470022116,0.0,4.9500482616,4.9500482616,0.886327126461,0.0,0.886327126461
 05/23  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.595998324559,0.142862268097,0.453136056462
 05/23  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.560230440626,0.107136738132,0.453093702494
 05/23  19:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/23  20:00:00,6.46379365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.640083916856,0.186965284147,0.453118632708
 05/23  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,1.45328220279,1.0001840452,0.453098157585
 05/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079642216,0.0,0.453079642216
 05/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078998333,0.0,0.453078998333
 05/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078282858,0.0,0.453078282858
 05/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077554874,0.0,0.453077554874
 05/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076827261,0.0,0.453076827261
 05/24  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/24  06:00:00,4.76930947628,2.01226148466,0.00702117961121,0.0,0.5500053624,2.2000214496,1.87696115226,1.42390181372,0.453059338537
 05/24  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,5.46050687486,5.00739546329,0.453111411566
 05/24  08:00:00,11.9140621514,2.01226148466,0.00170414350387,0.0,4.9500482616,4.9500482616,0.72791059651,0.274758244124,0.453152352386
 05/24  09:00:00,11.9135704447,2.01226148466,0.00121243679254,0.0,4.9500482616,4.9500482616,0.453168120997,0.0,0.453168120997
 05/24  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453160904326,0.0,0.453160904326
 05/24  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453188684678,0.0,0.453188684678
 05/24  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.886427774294,0.0,0.886427774294
 05/24  13:00:00,11.9144204409,2.01226148466,0.00206243307345,0.0,4.9500482616,4.9500482616,0.453204599617,0.0,0.453204599617
 05/24  14:00:00,11.9545859556,2.01226148466,0.0422279477186,0.0,4.9500482616,4.9500482616,0.453117667407,0.0,0.453117667407
 05/24  15:00:00,12.0669161139,2.01226148466,0.154558106004,0.0,4.9500482616,4.9500482616,0.453137929288,0.0,0.453137929288
 05/24  16:00:00,12.2263433769,2.01226148466,0.313985369077,0.0,4.9500482616,4.9500482616,0.886310455071,0.0,0.886310455071
 05/24  17:00:00,7.71978172495,2.01226148466,0.207466616281,0.0,2.750026812,2.750026812,0.493726690988,0.040597878974,0.453128812014
 05/24  18:00:00,6.04720425315,2.01226148466,0.18490523169,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/24  19:00:00,5.98250173788,2.01226148466,0.120202716411,0.0,1.6500160872,2.2000214496,0.453115485807,0.0,0.453115485807
 05/24  20:00:00,6.46968629178,2.01226148466,0.00589263271369,0.0,1.1000107248,2.2000214496,0.460346114943,0.00722468391203,0.453121431031
 05/24  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.666229430169,0.213136432485,0.453092997683
 05/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091556906,0.0,0.453091556906
 05/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071175796,0.0,0.453071175796
 05/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070370939,0.0,0.453070370939
 05/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069562967,0.0,0.453069562967
 05/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072460721,0.0,0.453072460721
 05/25  06:00:00,4.77769433505,2.01226148466,0.015406038387,0.0,0.5500053624,2.2000214496,1.08862085561,0.635528995056,0.453091860551
 05/25  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,2.79232053354,2.33920674341,0.45311379013
 05/25  08:00:00,11.9334017599,2.01226148466,0.0210437519879,0.0,4.9500482616,4.9500482616,0.453156585217,0.0,0.453156585217
 05/25  09:00:00,11.9134704431,2.01226148466,0.00111243525219,0.0,4.9500482616,4.9500482616,0.453172019767,0.0,0.453172019767
 05/25  10:00:00,11.9470494213,2.01226148466,0.0346914134658,0.0,4.9500482616,4.9500482616,0.453169661595,0.0,0.453169661595
 05/25  11:00:00,12.0024306232,2.01226148466,0.090072615301,0.0,4.9500482616,4.9500482616,0.453183520558,0.0,0.453183520558
 05/25  12:00:00,11.4418009516,2.01226148466,0.0794483061495,0.0,4.9500482616,4.4000428992,0.886401449436,0.0,0.886401449436
 05/25  13:00:00,12.174913791,2.01226148466,0.262555783111,0.0,4.9500482616,4.9500482616,0.453152623761,0.0,0.453152623761
 05/25  14:00:00,12.2723852933,2.01226148466,0.360027285483,0.0,4.9500482616,4.9500482616,0.453157808531,0.0,0.453157808531
 05/25  15:00:00,12.3437007553,2.01226148466,0.431342747451,0.0,4.9500482616,4.9500482616,0.453148683926,0.0,0.453148683926
 05/25  16:00:00,12.3722962287,2.01226148466,0.459938220873,0.0,4.9500482616,4.9500482616,0.453136646841,0.0,0.453136646841
 05/25  17:00:00,7.59513792205,2.01226148466,0.0828228133885,0.0,2.750026812,2.750026812,0.459013358785,0.00586502909922,0.453148329686
 05/25  18:00:00,5.91734582221,2.01226148466,0.0550468007454,0.0,1.6500160872,2.2000214496,0.46191106596,0.00878935144893,0.453121714511
 05/25  19:00:00,5.8824895144,2.01226148466,0.0201904929347,0.0,1.6500160872,2.2000214496,0.453117386006,0.0,0.453117386006
 05/25  20:00:00,6.07996032573,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.463772255709,0.0106554718845,0.453116783824
 05/25  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453100367722,0.0,0.453100367722
 05/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057973011,0.0,0.453057973011
 05/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076575775,0.0,0.453076575775
 05/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056311731,0.0,0.453056311731
 05/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091564469,0.0,0.453091564469
 05/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062235552,0.0,0.453062235552
 05/26  06:00:00,4.7816237361,2.01226148466,0.019335439439,0.0,0.5500053624,2.2000214496,0.909110483871,0.456012430492,0.453098053379
 05/26  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.22555203316,0.772433864225,0.453118168931
 05/26  08:00:00,11.9322215831,2.01226148466,0.0198635751973,0.0,4.9500482616,4.9500482616,0.476614139736,0.0234594734033,0.453154666333
 05/26  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.45316032807,0.0,0.45316032807
 05/26  10:00:00,11.9762166963,2.01226148466,0.0638586884384,0.0,4.9500482616,4.9500482616,0.453166961399,0.0,0.453166961399
 05/26  11:00:00,12.2866390372,2.01226148466,0.374281029288,0.0,4.9500482616,4.9500482616,0.453185925885,0.0,0.453185925885
 05/26  12:00:00,11.7862042904,2.01226148466,0.423851644975,0.0,4.9500482616,4.4000428992,0.45321045646,0.0,0.45321045646
 05/26  13:00:00,12.6589355987,2.01226148466,0.746577590837,0.0,4.9500482616,4.9500482616,0.886423073549,0.0,0.886423073549
 05/26  14:00:00,12.8446502373,2.01226148466,0.932292229404,0.0,4.9500482616,4.9500482616,0.45316237078,0.0,0.45316237078
 05/26  15:00:00,12.9404884292,2.01226148466,1.0281304213,0.0,4.9500482616,4.9500482616,0.453150543355,0.0,0.453150543355
 05/26  16:00:00,13.0375668032,2.01226148466,1.12520879537,0.0,4.9500482616,4.9500482616,0.45318554005,0.0,0.45318554005
 05/26  17:00:00,8.15537660857,2.01226148466,0.64306149991,0.0,2.750026812,2.750026812,0.453106365961,0.0,0.453106365961
 05/26  18:00:00,6.26248860294,2.01226148466,0.400189581476,0.0,1.6500160872,2.2000214496,0.453128774409,0.0,0.453128774409
 05/26  19:00:00,6.14069206807,2.01226148466,0.278393046606,0.0,1.6500160872,2.2000214496,0.45311531375,0.0,0.45311531375
 05/26  20:00:00,6.15028228809,2.01226148466,0.0703219623543,0.0,1.1000107248,2.2000214496,0.459019642426,0.00590487386018,0.453114768566
 05/26  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091197355,0.0,0.453091197355
 05/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453024088075,0.0,0.453024088075
 05/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092609752,0.0,0.453092609752
 05/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071958993,0.0,0.453071958993
 05/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070978376,0.0,0.453070978376
 05/27  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082870348,0.0,0.453082870348
 05/27  06:00:00,4.78029387665,2.01226148466,0.0180055799832,0.0,0.5500053624,2.2000214496,0.670791421854,0.650791421854,0.02
 05/27  07:00:00,4.76428457986,2.01226148466,0.00199628319597,0.0,0.5500053624,2.2000214496,1.77036927214,1.31726949839,0.453099773747
 05/27  08:00:00,6.47489089113,2.01226148466,0.0625865072609,0.0,1.6500160872,2.750026812,0.453110526481,0.0,0.453110526481
 05/27  09:00:00,6.54471176394,2.01226148466,0.132407380079,0.0,1.6500160872,2.750026812,0.453125576029,0.0,0.453125576029
 05/27  10:00:00,6.54455552604,2.01226148466,0.132251142175,0.0,1.6500160872,2.750026812,0.453128269659,0.0,0.453128269659
 05/27  11:00:00,6.49311214344,2.01226148466,0.0808077595713,0.0,1.6500160872,2.750026812,0.453100057272,0.0,0.453100057272
 05/27  12:00:00,4.79229552777,2.01226148466,0.0300072311048,0.0,0.8250080436,1.9250187684,0.453105995032,0.0,0.453105995032
 05/27  13:00:00,4.79185957445,2.01226148466,0.029571277784,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  14:00:00,4.8171149678,2.01226148466,0.0548266711367,0.0,0.8250080436,1.9250187684,0.453101438286,0.0,0.453101438286
 05/27  15:00:00,4.90905050938,2.01226148466,0.14676221271,0.0,0.8250080436,1.9250187684,0.453073094128,0.0,0.453073094128
 05/27  16:00:00,4.92513537471,2.01226148466,0.162847078045,0.0,0.8250080436,1.9250187684,0.453105438718,0.0,0.453105438718
 05/27  17:00:00,4.08596028573,2.01226148466,0.148680032662,0.0,0.2750026812,1.6500160872,0.453086627028,0.0,0.453086627028
 05/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093684685,0.0,0.453093684685
 05/27  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093910728,0.0,0.453093910728
 05/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090763349,0.0,0.453090763349
 05/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069735875,0.0,0.453069735875
 05/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306616444,0.0,0.45306616444
 05/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305807972,0.0,0.45305807972
 05/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085468989,0.0,0.453085468989
 05/28  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096594861,0.0,0.453096594861
 05/28  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308545287,0.0,0.45308545287
 05/28  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084621073,0.0,0.453084621073
 05/28  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091169032,0.0,0.453091169032
 05/28  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071342746,0.0,0.453071342746
 05/28  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087631617,0.0,0.453087631617
 05/28  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059592222,0.0,0.453059592222
 05/28  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308815942,0.0,0.45308815942
 05/28  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089303576,0.0,0.453089303576
 05/28  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089604481,0.0,0.453089604481
 05/28  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087983136,0.0,0.453087983136
 05/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087455484,0.0,0.453087455484
 05/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060290808,0.0,0.453060290808
 05/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087642162,0.0,0.453087642162
 05/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079662513,0.0,0.453079662513
 05/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071694103,0.0,0.453071694103
 05/29  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082384555,0.0,0.453082384555
 05/29  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089339753,0.0,0.453089339753
 05/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308474383,0.0,0.45308474383
 05/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091122718,0.0,0.453091122718
 05/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088243776,0.0,0.453088243776
 05/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077055631,0.0,0.453077055631
 05/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081230511,0.0,0.453081230511
 05/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085428262,0.0,0.453085428262
 05/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089343022,0.0,0.453089343022
 05/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084273766,0.0,0.453084273766
 05/29  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309248832,0.0,0.45309248832
 05/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090343527,0.0,0.453090343527
 05/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530807533,0.0,0.4530807533
 05/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077757346,0.0,0.453077757346
 05/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076518752,0.0,0.453076518752
 05/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075279913,0.0,0.453075279913
 05/30  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/30  06:00:00,4.90186198536,2.01226148466,0.139573688692,0.0,0.5500053624,2.2000214496,0.481146084152,0.0280511024393,0.453094981712
 05/30  07:00:00,6.07376230549,2.01226148466,0.211463284023,0.0,1.6500160872,2.2000214496,0.458643485708,0.0055223091529,0.453121176555
 05/30  08:00:00,12.6866969032,2.01226148466,0.774338895307,0.0,4.9500482616,4.9500482616,0.4641447325,0.010986558195,0.453158174305
 05/30  09:00:00,13.4382775377,2.01226148466,1.52591952984,0.0,4.9500482616,4.9500482616,0.453171421959,0.0,0.453171421959
 05/30  10:00:00,13.9758431282,2.01226148466,2.06348512032,0.0,4.9500482616,4.9500482616,0.453165928417,0.0,0.453165928417
 05/30  11:00:00,14.3057456471,2.01226148466,2.3933876392,0.0,4.9500482616,4.9500482616,0.453186685621,0.0,0.453186685621
 05/30  12:00:00,13.8544986709,2.01226148466,2.49214602542,0.0,4.9500482616,4.4000428992,0.88639375193,0.0,0.88639375193
 05/30  13:00:00,14.8142532035,2.01226148466,2.90189519565,0.0,4.9500482616,4.9500482616,0.453180428539,0.0,0.453180428539
 05/30  14:00:00,14.6481959718,2.01226148466,2.73583796391,0.0,4.9500482616,4.9500482616,0.453157185468,0.0,0.453157185468
 05/30  15:00:00,14.8470234331,2.01226148466,2.93466542525,0.0,4.9500482616,4.9500482616,0.453149983519,0.0,0.453149983519
 05/30  16:00:00,14.3346287674,2.01226148466,2.42227075957,0.0,4.9500482616,4.9500482616,0.886361353821,0.0,0.886361353821
 05/30  17:00:00,8.67625777026,2.01226148466,1.16394266159,0.0,2.750026812,2.750026812,0.453123563876,0.0,0.453123563876
 05/30  18:00:00,6.57142054285,2.01226148466,0.709121521381,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/30  19:00:00,6.58351837598,2.01226148466,0.721219354511,0.0,1.6500160872,2.2000214496,0.453122469744,0.0,0.453122469744
 05/30  20:00:00,6.4133522169,2.01226148466,0.333391891165,0.0,1.1000107248,2.2000214496,0.45312210432,0.0,0.45312210432
 05/30  21:00:00,7.69117736289,2.01226148466,0.0758837038257,0.0,1.1000107248,2.2000214496,0.453092900988,0.0,0.453092900988
 05/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091402443,0.0,0.453091402443
 05/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070540131,0.0,0.453070540131
 05/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069223208,0.0,0.453069223208
 05/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067903455,0.0,0.453067903455
 05/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307027262,0.0,0.45307027262
 05/31  06:00:00,4.87880459617,2.01226148466,0.116516299501,0.0,0.5500053624,2.2000214496,0.481756437318,0.0286673222403,0.453089115077
 05/31  07:00:00,6.05053906888,2.01226148466,0.188240047412,0.0,1.6500160872,2.2000214496,0.474659253779,0.0215349878673,0.453124265912
 05/31  08:00:00,12.8044648331,2.01226148466,0.892106825236,0.0,4.9500482616,4.9500482616,0.453155698899,0.0,0.453155698899
 05/31  09:00:00,13.3976179101,2.01226148466,1.48525990222,0.0,4.9500482616,4.9500482616,0.453161839186,0.0,0.453161839186
 05/31  10:00:00,13.75451062,2.01226148466,1.84215261213,0.0,4.9500482616,4.9500482616,0.453170281772,0.0,0.453170281772
 05/31  11:00:00,13.928667872,2.01226148466,2.01630986417,0.0,4.9500482616,4.9500482616,0.45319006396,0.0,0.45319006396
 05/31  12:00:00,13.2575171412,2.01226148466,1.89516449574,0.0,4.9500482616,4.4000428992,0.886360791822,0.0,0.886360791822
 05/31  13:00:00,14.1033567605,2.01226148466,2.19099875263,0.0,4.9500482616,4.9500482616,0.453206419324,0.0,0.453206419324
 05/31  14:00:00,14.1558086841,2.01226148466,2.24345067622,0.0,4.9500482616,4.9500482616,0.453162107786,0.0,0.453162107786
 05/31  15:00:00,14.3301400682,2.01226148466,2.41778206032,0.0,4.9500482616,4.9500482616,0.45311952282,0.0,0.45311952282
 05/31  16:00:00,14.5860190243,2.01226148466,2.67366101641,0.0,4.9500482616,4.9500482616,0.453176371478,0.0,0.453176371478
 05/31  17:00:00,9.59118801198,2.01226148466,2.07887290331,0.0,2.750026812,2.750026812,0.453134236933,0.0,0.453134236933
 05/31  18:00:00,7.51472428217,2.01226148466,1.65242526071,0.0,1.6500160872,2.2000214496,0.453119218632,0.0,0.453119218632
 05/31  19:00:00,7.13958263808,2.01226148466,1.27728361661,0.0,1.6500160872,2.2000214496,0.453115237785,0.0,0.453115237785
 05/31  20:00:00,6.64929962167,2.01226148466,0.569339295942,0.0,1.1000107248,2.2000214496,0.45311478482,0.0,0.45311478482
 05/31  21:00:00,7.71533242341,2.01226148466,0.100038764349,0.0,1.1000107248,2.2000214496,0.453089434673,0.0,0.453089434673
 05/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076534359,0.0,0.453076534359
 05/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055847032,0.0,0.453055847032
 06/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090540472,0.0,0.453090540472
 06/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089130641,0.0,0.453089130641
 06/01  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061848798,0.0,0.453061848798
 06/01  06:00:00,4.82063450041,2.01226148466,0.0583462037439,0.0,0.5500053624,2.2000214496,0.453075306282,0.0,0.453075306282
 06/01  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.905216270306,0.885216270306,0.02
 06/01  08:00:00,11.9939934188,2.01226148466,0.0816354109674,0.0,4.9500482616,4.9500482616,0.453143979802,0.0,0.453143979802
 06/01  09:00:00,12.0136613184,2.01226148466,0.101303310569,0.0,4.9500482616,4.9500482616,0.886282638622,0.0,0.886282638622
 06/01  10:00:00,12.0345424793,2.01226148466,0.122184471451,0.0,4.9500482616,4.9500482616,0.453113857982,0.0,0.453113857982
 06/01  11:00:00,12.123195365,2.01226148466,0.210837357113,0.0,4.9500482616,4.9500482616,0.453129798362,0.0,0.453129798362
 06/01  12:00:00,11.5270661926,2.01226148466,0.164713547096,0.0,4.9500482616,4.4000428992,0.45321954003,0.0,0.45321954003
 06/01  13:00:00,12.401577918,2.01226148466,0.489219910119,0.0,4.9500482616,4.9500482616,0.886336719199,0.0,0.886336719199
 06/01  14:00:00,12.5882376258,2.01226148466,0.675879617971,0.0,4.9500482616,4.9500482616,0.453147759081,0.0,0.453147759081
 06/01  15:00:00,12.8073272009,2.01226148466,0.894969193064,0.0,4.9500482616,4.9500482616,0.45314470629,0.0,0.45314470629
 06/01  16:00:00,13.0099857741,2.01226148466,1.09762776621,0.0,4.9500482616,4.9500482616,0.453148871472,0.0,0.453148871472
 06/01  17:00:00,8.19282992719,2.01226148466,0.680514818527,0.0,2.750026812,2.750026812,0.453141016731,0.0,0.453141016731
 06/01  18:00:00,6.25874106496,2.01226148466,0.396442043499,0.0,1.6500160872,2.2000214496,0.45313043589,0.0,0.45313043589
 06/01  19:00:00,6.13187231449,2.01226148466,0.26957329303,0.0,1.6500160872,2.2000214496,0.453116681067,0.0,0.453116681067
 06/01  20:00:00,6.16417933398,2.01226148466,0.0842190082526,0.0,1.1000107248,2.2000214496,0.453111789773,0.0,0.453111789773
 06/01  21:00:00,7.61605393209,2.01226148466,0.000760273025401,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087719129,0.0,0.453087719129
 06/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091930237,0.0,0.453091930237
 06/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070896615,0.0,0.453070896615
 06/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530693562,0.0,0.4530693562
 06/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067865869,0.0,0.453067865869
 06/02  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083606541,0.0,0.453083606541
 06/02  06:00:00,4.79515550037,2.01226148466,0.0328672037005,0.0,0.5500053624,2.2000214496,0.125648361783,0.105648361783,0.02
 06/02  07:00:00,5.86608931982,2.01226148466,0.00379029835798,0.0,1.6500160872,2.2000214496,0.580683610324,0.127565443589,0.453118166735
 06/02  08:00:00,12.0542459672,2.01226148466,0.141887959361,0.0,4.9500482616,4.9500482616,0.467572587436,0.0144141342768,0.453158453159
 06/02  09:00:00,12.1135526,2.01226148466,0.20119459216,0.0,4.9500482616,4.9500482616,0.453171461506,0.0,0.453171461506
 06/02  10:00:00,12.1274276492,2.01226148466,0.215069641372,0.0,4.9500482616,4.9500482616,0.453163862281,0.0,0.453163862281
 06/02  11:00:00,12.2293930645,2.01226148466,0.317035056633,0.0,4.9500482616,4.9500482616,0.886343617013,0.0,0.886343617013
 06/02  12:00:00,11.7368180663,2.01226148466,0.374465420861,0.0,4.9500482616,4.4000428992,0.453156498733,0.0,0.453156498733
 06/02  13:00:00,12.7357802184,2.01226148466,0.823422210533,0.0,4.9500482616,4.9500482616,0.453198761762,0.0,0.453198761762
 06/02  14:00:00,12.95672136,2.01226148466,1.04436335212,0.0,4.9500482616,4.9500482616,0.453165461115,0.0,0.453165461115
 06/02  15:00:00,13.0801853119,2.01226148466,1.16782730405,0.0,4.9500482616,4.9500482616,0.886247340237,0.0,0.886247340237
 06/02  16:00:00,13.2941576923,2.01226148466,1.38179968439,0.0,4.9500482616,4.9500482616,0.453183560703,0.0,0.453183560703
 06/02  17:00:00,8.40517006181,2.01226148466,0.892854953144,0.0,2.750026812,2.750026812,0.453130185278,0.0,0.453130185278
 06/02  18:00:00,6.56445658078,2.01226148466,0.702157559312,0.0,1.6500160872,2.2000214496,0.453120009691,0.0,0.453120009691
 06/02  19:00:00,6.39524193051,2.01226148466,0.532942909043,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/02  20:00:00,6.22471533626,2.01226148466,0.144755010528,0.0,1.1000107248,2.2000214496,0.457319050353,0.00420621394609,0.453112836407
 06/02  21:00:00,7.62036577525,2.01226148466,0.00507211618047,0.0,1.1000107248,2.2000214496,0.45309318042,0.0,0.45309318042
 06/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308468801,0.0,0.45308468801
 06/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082821124,0.0,0.453082821124
 06/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079843964,0.0,0.453079843964
 06/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078263985,0.0,0.453078263985
 06/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076683225,0.0,0.453076683225
 06/03  05:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  06:00:00,4.79948526943,2.01226148466,0.0371969727689,0.0,0.5500053624,2.2000214496,0.595025598245,0.141927922488,0.453097675757
 06/03  07:00:00,4.78392627767,2.01226148466,0.0216379810091,0.0,0.5500053624,2.2000214496,0.502423068657,0.0493766017102,0.453046466947
 06/03  08:00:00,6.53760481907,2.01226148466,0.125300435203,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/03  09:00:00,6.60237220886,2.01226148466,0.190067824993,0.0,1.6500160872,2.750026812,0.453118648885,0.0,0.453118648885
 06/03  10:00:00,6.57911652293,2.01226148466,0.166812139069,0.0,1.6500160872,2.750026812,0.453122095402,0.0,0.453122095402
 06/03  11:00:00,6.50571354288,2.01226148466,0.0934091590155,0.0,1.6500160872,2.750026812,0.453129495666,0.0,0.453129495666
 06/03  12:00:00,4.81066448303,2.01226148466,0.0483761863683,0.0,0.8250080436,1.9250187684,0.453123098586,0.0,0.453123098586
 06/03  13:00:00,4.83787429487,2.01226148466,0.075585998209,0.0,0.8250080436,1.9250187684,0.453105981998,0.0,0.453105981998
 06/03  14:00:00,4.88205443516,2.01226148466,0.119766138499,0.0,0.8250080436,1.9250187684,0.453085695226,0.0,0.453085695226
 06/03  15:00:00,4.91746880297,2.01226148466,0.155180506301,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  16:00:00,5.03221356668,2.01226148466,0.269925270014,0.0,0.8250080436,1.9250187684,0.453096689872,0.0,0.453096689872
 06/03  17:00:00,4.28260629968,2.01226148466,0.345326046615,0.0,0.2750026812,1.6500160872,0.453091278175,0.0,0.453091278175
 06/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309082438,0.0,0.45309082438
 06/03  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090215585,0.0,0.453090215585
 06/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453099786438,0.0,0.453099786438
 06/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077562014,0.0,0.453077562014
 06/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056618623,0.0,0.453056618623
 06/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085361866,0.0,0.453085361866
 06/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075470227,0.0,0.453075470227
 06/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  05:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074715425,0.0,0.453074715425
 06/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085746127,0.0,0.453085746127
 06/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087027355,0.0,0.453087027355
 06/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080568327,0.0,0.453080568327
 06/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090567301,0.0,0.453090567301
 06/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088870649,0.0,0.453088870649
 06/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307638069,0.0,0.45307638069
 06/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090318687,0.0,0.453090318687
 06/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081753196,0.0,0.453081753196
 06/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079561269,0.0,0.453079561269
 06/04  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083171305,0.0,0.453083171305
 06/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091906276,0.0,0.453091906276
 06/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079377457,0.0,0.453079377457
 06/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069607721,0.0,0.453069607721
 06/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069031148,0.0,0.453069031148
 06/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067286423,0.0,0.453067286423
 06/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307576163,0.0,0.45307576163
 06/05  06:00:00,4.80609148667,2.01226148466,0.043803190001,0.0,0.5500053624,2.2000214496,0.453088632319,0.0,0.453088632319
 06/05  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.8063450426,0.7863450426,0.02
 06/05  08:00:00,12.04186499,2.01226148466,0.129506982095,0.0,4.9500482616,4.9500482616,0.453141937989,0.0,0.453141937989
 06/05  09:00:00,12.1375473027,2.01226148466,0.22518929479,0.0,4.9500482616,4.9500482616,0.88630347574,0.0,0.88630347574
 06/05  10:00:00,12.4197584117,2.01226148466,0.507400403786,0.0,4.9500482616,4.9500482616,0.453154972987,0.0,0.453154972987
 06/05  11:00:00,12.662004894,2.01226148466,0.749646886101,0.0,4.9500482616,4.9500482616,0.453135658925,0.0,0.453135658925
 06/05  12:00:00,12.1036276287,2.01226148466,0.741274983257,0.0,4.9500482616,4.4000428992,0.453215325034,0.0,0.453215325034
 06/05  13:00:00,13.0474723742,2.01226148466,1.13511436634,0.0,4.9500482616,4.9500482616,0.886389467006,0.0,0.886389467006
 06/05  14:00:00,13.1513635511,2.01226148466,1.23900554328,0.0,4.9500482616,4.9500482616,0.4531626903,0.0,0.4531626903
 06/05  15:00:00,13.3083106472,2.01226148466,1.39595263929,0.0,4.9500482616,4.9500482616,0.453157179815,0.0,0.453157179815
 06/05  16:00:00,13.2923695684,2.01226148466,1.38001156054,0.0,4.9500482616,4.9500482616,0.453168217307,0.0,0.453168217307
 06/05  17:00:00,8.19202225947,2.01226148466,0.679707150806,0.0,2.750026812,2.750026812,0.453136304019,0.0,0.453136304019
 06/05  18:00:00,6.16773965152,2.01226148466,0.305440630056,0.0,1.6500160872,2.2000214496,0.453123240762,0.0,0.453123240762
 06/05  19:00:00,5.91665564152,2.01226148466,0.0543566200527,0.0,1.6500160872,2.2000214496,0.453100767919,0.0,0.453100767919
 06/05  20:00:00,5.6961269924,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/05  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453107317925,0.0,0.453107317925
 06/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084391883,0.0,0.453084391883
 06/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063134768,0.0,0.453063134768
 06/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061326799,0.0,0.453061326799
 06/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059503619,0.0,0.453059503619
 06/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057682659,0.0,0.453057682659
 06/06  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072872054,0.0,0.453072872054
 06/06  06:00:00,4.79673742322,2.01226148466,0.034449126555,0.0,0.5500053624,2.2000214496,0.0671258572006,0.0471258572006,0.02
 06/06  07:00:00,5.8870811969,2.01226148466,0.0247821754382,0.0,1.6500160872,2.2000214496,0.490085590997,0.0369590952742,0.453126495722
 06/06  08:00:00,12.1425363676,2.01226148466,0.230178359773,0.0,4.9500482616,4.9500482616,0.474349159793,0.0211918224153,0.453157337378
 06/06  09:00:00,12.2161237701,2.01226148466,0.303765762237,0.0,4.9500482616,4.9500482616,0.453169012678,0.0,0.453169012678
 06/06  10:00:00,12.3418652017,2.01226148466,0.429507193831,0.0,4.9500482616,4.9500482616,0.45317327447,0.0,0.45317327447
 06/06  11:00:00,12.571309726,2.01226148466,0.658951718115,0.0,4.9500482616,4.9500482616,0.886348928928,0.0,0.886348928928
 06/06  12:00:00,11.9787339054,2.01226148466,0.616381259969,0.0,4.9500482616,4.4000428992,0.453214529728,0.0,0.453214529728
