Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/06  13:00:00,12.961314994,2.01226148466,1.0489569861,0.0,4.9500482616,4.9500482616,0.453175015477,0.0,0.453175015477
 06/06  14:00:00,13.1642248098,2.01226148466,1.25186680194,0.0,4.9500482616,4.9500482616,0.453165175429,0.0,0.453165175429
 06/06  15:00:00,13.4683829398,2.01226148466,1.55602493193,0.0,4.9500482616,4.9500482616,0.453117226928,0.0,0.453117226928
 06/06  16:00:00,13.6471100116,2.01226148466,1.73475200374,0.0,4.9500482616,4.9500482616,0.886295148311,0.0,0.886295148311
 06/06  17:00:00,8.66654164505,2.01226148466,1.15422653639,0.0,2.750026812,2.750026812,0.453143359644,0.0,0.453143359644
 06/06  18:00:00,6.72460193882,2.01226148466,0.862302917357,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/06  19:00:00,6.5323082846,2.01226148466,0.670009263137,0.0,1.6500160872,2.2000214496,0.453118315612,0.0,0.453118315612
 06/06  20:00:00,5.93415294055,2.01226148466,0.238025948156,0.0,1.1000107248,2.2000214496,0.453115319456,0.0,0.453115319456
 06/06  21:00:00,7.68426345103,2.01226148466,0.0689697919661,0.0,1.1000107248,2.2000214496,0.453088677937,0.0,0.453088677937
 06/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308739435,0.0,0.45308739435
 06/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084048268,0.0,0.453084048268
 06/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082133451,0.0,0.453082133451
 06/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308021605,0.0,0.45308021605
 06/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081913162,0.0,0.453081913162
 06/07  06:00:00,4.82452526385,2.01226148466,0.0622369671896,0.0,0.5500053624,2.2000214496,0.4530604435,0.0,0.4530604435
 06/07  07:00:00,5.88265418109,2.01226148466,0.0203551596216,0.0,1.6500160872,2.2000214496,1.12531162762,0.67218778709,0.45312384053
 06/07  08:00:00,12.3279851052,2.01226148466,0.415627097325,0.0,4.9500482616,4.9500482616,0.468842096073,0.0156799315805,0.453162164493
 06/07  09:00:00,12.8557024421,2.01226148466,0.943344434267,0.0,4.9500482616,4.9500482616,0.453165350041,0.0,0.453165350041
 06/07  10:00:00,13.0365790551,2.01226148466,1.12422104727,0.0,4.9500482616,4.9500482616,0.453160843826,0.0,0.453160843826
 06/07  11:00:00,13.1819690879,2.01226148466,1.26961108003,0.0,4.9500482616,4.9500482616,0.453175010017,0.0,0.453175010017
 06/07  12:00:00,12.8253289702,2.01226148466,1.46297632478,0.0,4.9500482616,4.4000428992,0.886419970924,0.0,0.886419970924
 06/07  13:00:00,14.2181618328,2.01226148466,2.30580382489,0.0,4.9500482616,4.9500482616,0.453193306792,0.0,0.453193306792
 06/07  14:00:00,14.6572426647,2.01226148466,2.74488465686,0.0,4.9500482616,4.9500482616,0.453145554338,0.0,0.453145554338
 06/07  15:00:00,15.1888030396,2.01226148466,3.27644503174,0.0,4.9500482616,4.9500482616,0.453101906991,0.0,0.453101906991
 06/07  16:00:00,15.3104539667,2.01226148466,3.39809595888,0.0,4.9500482616,4.9500482616,0.453173826011,0.0,0.453173826011
 06/07  17:00:00,9.87439290828,2.01226148466,2.36207779961,0.0,2.750026812,2.750026812,0.453136742641,0.0,0.453136742641
 06/07  18:00:00,7.71107828773,2.01226148466,1.84877926626,0.0,1.6500160872,2.2000214496,0.453126647773,0.0,0.453126647773
 06/07  19:00:00,7.54077991918,2.01226148466,1.67848089772,0.0,1.6500160872,2.2000214496,0.453110882109,0.0,0.453110882109
 06/07  20:00:00,7.00184930979,2.01226148466,1.30572231739,0.0,1.1000107248,2.2000214496,0.453113603308,0.0,0.453113603308
 06/07  21:00:00,8.64345170585,2.01226148466,1.02815804678,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087713504,0.0,0.453087713504
 06/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308420355,0.0,0.45308420355
 06/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062808189,0.0,0.453062808189
 06/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060804402,0.0,0.453060804402
 06/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058813491,0.0,0.453058813491
 06/08  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069293612,0.0,0.453069293612
 06/08  06:00:00,4.87707989525,2.01226148466,0.114791598589,0.0,0.5500053624,2.2000214496,0.0562020993676,0.0362020993676,0.02
 06/08  07:00:00,6.18781994628,2.01226148466,0.325520924814,0.0,1.6500160872,2.2000214496,0.453105812752,0.0,0.453105812752
 06/08  08:00:00,13.8896634789,2.01226148466,1.97730547099,0.0,4.9500482616,4.9500482616,0.453155982233,0.0,0.453155982233
 06/08  09:00:00,13.7952888913,2.01226148466,1.88293088342,0.0,4.9500482616,4.9500482616,0.45314583696,0.0,0.45314583696
 06/08  10:00:00,13.5535205956,2.01226148466,1.64116258772,0.0,4.9500482616,4.9500482616,0.886321968781,0.0,0.886321968781
 06/08  11:00:00,13.4725088915,2.01226148466,1.56015088364,0.0,4.9500482616,4.9500482616,0.453152856546,0.0,0.453152856546
 06/08  12:00:00,12.6070050328,2.01226148466,1.24465238735,0.0,4.9500482616,4.4000428992,0.453205502353,0.0,0.453205502353
 06/08  13:00:00,13.3648758007,2.01226148466,1.4525177928,0.0,4.9500482616,4.9500482616,0.453168114108,0.0,0.453168114108
 06/08  14:00:00,13.4303018055,2.01226148466,1.51794379768,0.0,4.9500482616,4.9500482616,0.886349352761,0.0,0.886349352761
 06/08  15:00:00,13.5466588201,2.01226148466,1.63430081225,0.0,4.9500482616,4.9500482616,0.453141495187,0.0,0.453141495187
 06/08  16:00:00,13.5729118023,2.01226148466,1.66055379445,0.0,4.9500482616,4.9500482616,0.453151741554,0.0,0.453151741554
 06/08  17:00:00,8.24894816572,2.01226148466,0.736633057054,0.0,2.750026812,2.750026812,0.453142133023,0.0,0.453142133023
 06/08  18:00:00,6.12550177363,2.01226148466,0.263202752164,0.0,1.6500160872,2.2000214496,0.453123419461,0.0,0.453123419461
 06/08  19:00:00,5.9647625107,2.01226148466,0.102463489236,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/08  20:00:00,5.74156935323,2.01226148466,0.0454423608284,0.0,1.1000107248,2.2000214496,0.453106799262,0.0,0.453106799262
 06/08  21:00:00,7.62086232138,2.01226148466,0.00556866231872,0.0,1.1000107248,2.2000214496,0.453093482836,0.0,0.453093482836
 06/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076528324,0.0,0.453076528324
 06/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307324529,0.0,0.45307324529
 06/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071184331,0.0,0.453071184331
 06/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069102089,0.0,0.453069102089
 06/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306702094,0.0,0.45306702094
 06/09  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/09  06:00:00,4.79827914317,2.01226148466,0.035990846504,0.0,0.5500053624,2.2000214496,0.488519052979,0.035433871427,0.453085181552
 06/09  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.43372111041,0.980613904674,0.45310720574
 06/09  08:00:00,11.9509270332,2.01226148466,0.0385690253781,0.0,4.9500482616,4.9500482616,0.480079309088,0.0269545002618,0.453124808827
 06/09  09:00:00,11.9533975773,2.01226148466,0.0410395694448,0.0,4.9500482616,4.9500482616,0.453162770583,0.0,0.453162770583
 06/09  10:00:00,12.1240174206,2.01226148466,0.211659412754,0.0,4.9500482616,4.9500482616,0.453139671921,0.0,0.453139671921
 06/09  11:00:00,12.370679285,2.01226148466,0.458321277128,0.0,4.9500482616,4.9500482616,0.453187496326,0.0,0.453187496326
 06/09  12:00:00,11.7675775093,2.01226148466,0.405224863796,0.0,4.9500482616,4.4000428992,0.886341255774,0.0,0.886341255774
 06/09  13:00:00,12.6540618026,2.01226148466,0.741703794735,0.0,4.9500482616,4.9500482616,0.453174792373,0.0,0.453174792373
 06/09  14:00:00,12.7898253618,2.01226148466,0.877467353939,0.0,4.9500482616,4.9500482616,0.453143671121,0.0,0.453143671121
 06/09  15:00:00,12.9183166486,2.01226148466,1.00595864076,0.0,4.9500482616,4.9500482616,0.453158510633,0.0,0.453158510633
 06/09  16:00:00,13.0260518952,2.01226148466,1.11369388737,0.0,4.9500482616,4.9500482616,0.453140450222,0.0,0.453140450222
 06/09  17:00:00,8.09263191785,2.01226148466,0.580316809189,0.0,2.750026812,2.750026812,0.453118254231,0.0,0.453118254231
 06/09  18:00:00,6.19549190442,2.01226148466,0.333192882959,0.0,1.6500160872,2.2000214496,0.453130585595,0.0,0.453130585595
 06/09  19:00:00,6.07657019657,2.01226148466,0.214271175107,0.0,1.6500160872,2.2000214496,0.453103523412,0.0,0.453103523412
 06/09  20:00:00,5.80070181132,2.01226148466,0.10457481892,0.0,1.1000107248,2.2000214496,0.453118926878,0.0,0.453118926878
 06/09  21:00:00,7.6234303682,2.01226148466,0.00813670913689,0.0,1.1000107248,2.2000214496,0.453098740322,0.0,0.453098740322
 06/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079611075,0.0,0.453079611075
 06/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076182939,0.0,0.453076182939
 06/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074023484,0.0,0.453074023484
 06/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071830844,0.0,0.453071830844
 06/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  05:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079776715,0.0,0.453079776715
 06/10  06:00:00,4.79686526188,2.01226148466,0.0345769652148,0.0,0.5500053624,2.2000214496,0.549360352272,0.096266372347,0.453093979925
 06/10  07:00:00,4.76383472739,2.01226148466,0.00154643072211,0.0,0.5500053624,2.2000214496,0.0864883456496,0.0664883456496,0.02
 06/10  08:00:00,6.41562785832,2.01226148466,0.00332347445211,0.0,1.6500160872,2.750026812,0.453105341773,0.0,0.453105341773
 06/10  09:00:00,6.47247579775,2.01226148466,0.0601714138883,0.0,1.6500160872,2.750026812,0.453123571408,0.0,0.453123571408
 06/10  10:00:00,6.50276643265,2.01226148466,0.0904620487856,0.0,1.6500160872,2.750026812,0.453123555821,0.0,0.453123555821
 06/10  11:00:00,6.48260428883,2.01226148466,0.0702999049653,0.0,1.6500160872,2.750026812,0.453121861647,0.0,0.453121861647
 06/10  12:00:00,4.80409440096,2.01226148466,0.0418061042962,0.0,0.8250080436,1.9250187684,0.453122420197,0.0,0.453122420197
 06/10  13:00:00,4.81723230728,2.01226148466,0.0549440106201,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  14:00:00,4.82899696506,2.01226148466,0.0667086683914,0.0,0.8250080436,1.9250187684,0.453118873805,0.0,0.453118873805
 06/10  15:00:00,4.86470302595,2.01226148466,0.102414729289,0.0,0.8250080436,1.9250187684,0.453083505451,0.0,0.453083505451
 06/10  16:00:00,4.88415324713,2.01226148466,0.121864950469,0.0,0.8250080436,1.9250187684,0.453097754823,0.0,0.453097754823
 06/10  17:00:00,3.99409811493,2.01226148466,0.0568178618688,0.0,0.2750026812,1.6500160872,0.453086327687,0.0,0.453086327687
 06/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097862593,0.0,0.453097862593
 06/10  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096426852,0.0,0.453096426852
 06/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091500939,0.0,0.453091500939
 06/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069364964,0.0,0.453069364964
 06/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064675973,0.0,0.453064675973
 06/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055676505,0.0,0.453055676505
 06/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082028777,0.0,0.453082028777
 06/11  05:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090056312,0.0,0.453090056312
 06/11  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307928999,0.0,0.45307928999
 06/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082285765,0.0,0.453082285765
 06/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085286062,0.0,0.453085286062
 06/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062249046,0.0,0.453062249046
 06/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307667458,0.0,0.45307667458
 06/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084222994,0.0,0.453084222994
 06/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072984599,0.0,0.453072984599
 06/11  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064132398,0.0,0.453064132398
 06/11  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074159805,0.0,0.453074159805
 06/11  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085343878,0.0,0.453085343878
 06/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085911201,0.0,0.453085911201
 06/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077069044,0.0,0.453077069044
 06/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072291732,0.0,0.453072291732
 06/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069964506,0.0,0.453069964506
 06/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067633872,0.0,0.453067633872
 06/12  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/12  06:00:00,4.81061272269,2.01226148466,0.0483244260261,0.0,0.5500053624,2.2000214496,0.4883444626,0.0352467675879,0.453097695012
 06/12  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.484738280248,0.0316171287791,0.453121151469
 06/12  08:00:00,11.9572378094,2.01226148466,0.044879801536,0.0,4.9500482616,4.9500482616,0.483424276053,0.0302618795218,0.453162396531
 06/12  09:00:00,12.1088114933,2.01226148466,0.196453485402,0.0,4.9500482616,4.9500482616,0.453159983466,0.0,0.453159983466
 06/12  10:00:00,12.2854461238,2.01226148466,0.373088115913,0.0,4.9500482616,4.9500482616,0.453162052598,0.0,0.453162052598
 06/12  11:00:00,12.7036383555,2.01226148466,0.791280347596,0.0,4.9500482616,4.9500482616,0.453189883203,0.0,0.453189883203
 06/12  12:00:00,12.3006292358,2.01226148466,0.938276590353,0.0,4.9500482616,4.4000428992,0.886396996159,0.0,0.886396996159
 06/12  13:00:00,13.4594369827,2.01226148466,1.54707897482,0.0,4.9500482616,4.9500482616,0.453203578388,0.0,0.453203578388
 06/12  14:00:00,13.653389118,2.01226148466,1.74103111013,0.0,4.9500482616,4.9500482616,0.453141215127,0.0,0.453141215127
 06/12  15:00:00,13.9241140181,2.01226148466,2.01175601025,0.0,4.9500482616,4.9500482616,0.453123840493,0.0,0.453123840493
 06/12  16:00:00,14.287830309,2.01226148466,2.37547230113,0.0,4.9500482616,4.9500482616,0.453165089308,0.0,0.453165089308
 06/12  17:00:00,9.28021308918,2.01226148466,1.76789798052,0.0,2.750026812,2.750026812,0.453150835401,0.0,0.453150835401
 06/12  18:00:00,7.10498844218,2.01226148466,1.24268942072,0.0,1.6500160872,2.2000214496,0.453122962465,0.0,0.453122962465
 06/12  19:00:00,6.74818052689,2.01226148466,0.885881505425,0.0,1.6500160872,2.2000214496,0.453113948628,0.0,0.453113948628
 06/12  20:00:00,6.03420914935,2.01226148466,0.338082156956,0.0,1.1000107248,2.2000214496,0.453112772097,0.0,0.453112772097
 06/12  21:00:00,7.70500626654,2.01226148466,0.0897126074719,0.0,1.1000107248,2.2000214496,0.453092889446,0.0,0.453092889446
 06/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081249713,0.0,0.453081249713
 06/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059547837,0.0,0.453059547837
 06/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305711198,0.0,0.45305711198
 06/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453092277127,0.0,0.453092277127
 06/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059668389,0.0,0.453059668389
 06/13  06:00:00,4.83687238957,2.01226148466,0.0745840929021,0.0,0.5500053624,2.2000214496,0.453093030372,0.0,0.453093030372
 06/13  07:00:00,6.00553437541,2.01226148466,0.143235353942,0.0,1.6500160872,2.2000214496,0.0234000284932,0.00340002849318,0.02
 06/13  08:00:00,13.0146810427,2.01226148466,1.10232303483,0.0,4.9500482616,4.9500482616,0.886291461485,0.0,0.886291461485
 06/13  09:00:00,13.5158589304,2.01226148466,1.60350092257,0.0,4.9500482616,4.9500482616,0.453168400047,0.0,0.453168400047
 06/13  10:00:00,13.7212253781,2.01226148466,1.80886737022,0.0,4.9500482616,4.9500482616,0.453154697989,0.0,0.453154697989
 06/13  11:00:00,13.7424277978,2.01226148466,1.83006978994,0.0,4.9500482616,4.9500482616,0.453191018045,0.0,0.453191018045
 06/13  12:00:00,13.0645191289,2.01226148466,1.70216648344,0.0,4.9500482616,4.4000428992,0.453185111063,0.0,0.453185111063
 06/13  13:00:00,13.9798186517,2.01226148466,2.06746064388,0.0,4.9500482616,4.9500482616,0.88639002196,0.0,0.88639002196
 06/13  14:00:00,13.785503278,2.01226148466,1.87314527015,0.0,4.9500482616,4.9500482616,0.453154905888,0.0,0.453154905888
 06/13  15:00:00,13.6072118886,2.01226148466,1.69485388077,0.0,4.9500482616,4.9500482616,0.453146360652,0.0,0.453146360652
 06/13  16:00:00,13.7048803803,2.01226148466,1.79252237247,0.0,4.9500482616,4.9500482616,0.453172308889,0.0,0.453172308889
 06/13  17:00:00,8.64419271488,2.01226148466,1.13187760622,0.0,2.750026812,2.750026812,0.453118585194,0.0,0.453118585194
 06/13  18:00:00,6.74029773733,2.01226148466,0.877998715867,0.0,1.6500160872,2.2000214496,0.453129456505,0.0,0.453129456505
 06/13  19:00:00,6.54548442092,2.01226148466,0.68318539946,0.0,1.6500160872,2.2000214496,0.453114861334,0.0,0.453114861334
 06/13  20:00:00,5.9233091629,2.01226148466,0.227182170506,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/13  21:00:00,7.6892829462,2.01226148466,0.0739892871306,0.0,1.1000107248,2.2000214496,0.453105845399,0.0,0.453105845399
 06/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080435935,0.0,0.453080435935
 06/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076631506,0.0,0.453076631506
 06/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075438275,0.0,0.453075438275
 06/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091239236,0.0,0.453091239236
 06/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069189933,0.0,0.453069189933
 06/14  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/14  06:00:00,4.80157194897,2.01226148466,0.0392836523026,0.0,0.5500053624,2.2000214496,0.488817575248,0.0357973550666,0.453020220181
 06/14  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.36848288242,0.915386020153,0.45309686227
 06/14  08:00:00,11.9629733115,2.01226148466,0.0506153036302,0.0,4.9500482616,4.9500482616,0.453162499906,0.0,0.453162499906
 06/14  09:00:00,12.0715736842,2.01226148466,0.15921567637,0.0,4.9500482616,4.9500482616,0.453159306819,0.0,0.453159306819
 06/14  10:00:00,12.3015853181,2.01226148466,0.389227310194,0.0,4.9500482616,4.9500482616,0.453150135033,0.0,0.453150135033
 06/14  11:00:00,12.4163921653,2.01226148466,0.504034157471,0.0,4.9500482616,4.9500482616,0.45318744672,0.0,0.45318744672
 06/14  12:00:00,11.7158861904,2.01226148466,0.353533544892,0.0,4.9500482616,4.4000428992,0.886347224305,0.0,0.886347224305
 06/14  13:00:00,12.5666516623,2.01226148466,0.654293654452,0.0,4.9500482616,4.9500482616,0.453197955983,0.0,0.453197955983
 06/14  14:00:00,12.6554175546,2.01226148466,0.743059546688,0.0,4.9500482616,4.9500482616,0.453135277944,0.0,0.453135277944
 06/14  15:00:00,12.6767075438,2.01226148466,0.764349535961,0.0,4.9500482616,4.9500482616,0.453158254757,0.0,0.453158254757
 06/14  16:00:00,12.5975617087,2.01226148466,0.685203700835,0.0,4.9500482616,4.9500482616,0.453171904675,0.0,0.453171904675
 06/14  17:00:00,7.79607176114,2.01226148466,0.283756652473,0.0,2.750026812,2.750026812,0.453133561593,0.0,0.453133561593
 06/14  18:00:00,6.12288016593,2.01226148466,0.260581144462,0.0,1.6500160872,2.2000214496,0.475525148374,0.0224292031191,0.453095945255
 06/14  19:00:00,6.07002862032,2.01226148466,0.207729598858,0.0,1.6500160872,2.2000214496,0.453108371484,0.0,0.453108371484
 06/14  20:00:00,5.78588836406,2.01226148466,0.0897613716603,0.0,1.1000107248,2.2000214496,0.453114748231,0.0,0.453114748231
 06/14  21:00:00,7.62099140919,2.01226148466,0.0056977501249,0.0,1.1000107248,2.2000214496,0.453095846329,0.0,0.453095846329
 06/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088195032,0.0,0.453088195032
 06/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085698563,0.0,0.453085698563
 06/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083107407,0.0,0.453083107407
 06/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081932598,0.0,0.453081932598
 06/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087995714,0.0,0.453087995714
 06/15  06:00:00,4.82603202811,2.01226148466,0.063743731448,0.0,0.5500053624,2.2000214496,0.494724503718,0.0416355966437,0.453088907074
 06/15  07:00:00,5.94255461536,2.01226148466,0.0802555938975,0.0,1.6500160872,2.2000214496,0.0539429218877,0.0339429218877,0.02
 06/15  08:00:00,12.2253460167,2.01226148466,0.312988008836,0.0,4.9500482616,4.9500482616,0.902660826543,0.016375201105,0.886285625438
 06/15  09:00:00,12.587693513,2.01226148466,0.675335505114,0.0,4.9500482616,4.9500482616,0.45315774992,0.0,0.45315774992
 06/15  10:00:00,12.8851171372,2.01226148466,0.972759129348,0.0,4.9500482616,4.9500482616,0.453161807696,0.0,0.453161807696
 06/15  11:00:00,13.1353013837,2.01226148466,1.22294337586,0.0,4.9500482616,4.9500482616,0.453181473026,0.0,0.453181473026
 06/15  12:00:00,12.544430743,2.01226148466,1.18207809755,0.0,4.9500482616,4.4000428992,0.453208711646,0.0,0.453208711646
 06/15  13:00:00,13.443090492,2.01226148466,1.5307324841,0.0,4.9500482616,4.9500482616,0.886371370076,0.0,0.886371370076
 06/15  14:00:00,13.630878738,2.01226148466,1.71852073009,0.0,4.9500482616,4.9500482616,0.453159645138,0.0,0.453159645138
 06/15  15:00:00,13.8335499159,2.01226148466,1.92119190806,0.0,4.9500482616,4.9500482616,0.453141364506,0.0,0.453141364506
 06/15  16:00:00,13.9781841328,2.01226148466,2.06582612495,0.0,4.9500482616,4.9500482616,0.453178934941,0.0,0.453178934941
 06/15  17:00:00,8.65367147415,2.01226148466,1.14135636548,0.0,2.750026812,2.750026812,0.453142451115,0.0,0.453142451115
 06/15  18:00:00,6.66536281744,2.01226148466,0.803063795972,0.0,1.6500160872,2.2000214496,0.453108087245,0.0,0.453108087245
 06/15  19:00:00,6.47524739561,2.01226148466,0.612948374144,0.0,1.6500160872,2.2000214496,0.453115760044,0.0,0.453115760044
 06/15  20:00:00,5.92664221407,2.01226148466,0.230515221676,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/15  21:00:00,7.70865418831,2.01226148466,0.093360529241,0.0,1.1000107248,2.2000214496,0.453095271062,0.0,0.453095271062
 06/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076970852,0.0,0.453076970852
 06/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091038255,0.0,0.453091038255
 06/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088386118,0.0,0.453088386118
 06/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308573053,0.0,0.45308573053
 06/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083073665,0.0,0.453083073665
 06/16  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  06:00:00,4.8273845246,2.01226148466,0.0650962279381,0.0,0.5500053624,2.2000214496,0.453088485341,0.0,0.453088485341
 06/16  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.509707902994,0.0565853516294,0.453122551365
 06/16  08:00:00,12.3520028869,2.01226148466,0.439644879059,0.0,4.9500482616,4.9500482616,0.471271091409,0.0181337394632,0.453137351945
 06/16  09:00:00,12.8020977763,2.01226148466,0.889739768459,0.0,4.9500482616,4.9500482616,0.453139663239,0.0,0.453139663239
 06/16  10:00:00,13.1319974145,2.01226148466,1.21963940662,0.0,4.9500482616,4.9500482616,0.453172990658,0.0,0.453172990658
 06/16  11:00:00,13.2910318046,2.01226148466,1.37867379674,0.0,4.9500482616,4.9500482616,0.453178080573,0.0,0.453178080573
 06/16  12:00:00,12.6070502729,2.01226148466,1.2446976274,0.0,4.9500482616,4.4000428992,0.886416406347,0.0,0.886416406347
 06/16  13:00:00,13.5197913856,2.01226148466,1.60743337771,0.0,4.9500482616,4.9500482616,0.45316664672,0.0,0.45316664672
 06/16  14:00:00,13.6532638894,2.01226148466,1.74090588154,0.0,4.9500482616,4.9500482616,0.453153696226,0.0,0.453153696226
 06/16  15:00:00,13.7408911216,2.01226148466,1.82853311378,0.0,4.9500482616,4.9500482616,0.453144851869,0.0,0.453144851869
 06/16  16:00:00,13.7803996473,2.01226148466,1.86804163945,0.0,4.9500482616,4.9500482616,0.45317839178,0.0,0.45317839178
 06/16  17:00:00,8.60160586452,2.01226148466,1.08929075586,0.0,2.750026812,2.750026812,0.453148200055,0.0,0.453148200055
 06/16  18:00:00,6.38132805688,2.01226148466,0.519029035418,0.0,1.6500160872,2.2000214496,0.453123778035,0.0,0.453123778035
 06/16  19:00:00,6.14297419093,2.01226148466,0.280675169468,0.0,1.6500160872,2.2000214496,0.453096951529,0.0,0.453096951529
 06/16  20:00:00,5.78760301989,2.01226148466,0.0914760274873,0.0,1.1000107248,2.2000214496,0.453111639187,0.0,0.453111639187
 06/16  21:00:00,7.62908913295,2.01226148466,0.0137954738859,0.0,1.1000107248,2.2000214496,0.45308840731,0.0,0.45308840731
 06/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453092697153,0.0,0.453092697153
 06/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089981544,0.0,0.453089981544
 06/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308565439,0.0,0.45308565439
 06/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308291737,0.0,0.45308291737
 06/17  05:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309244105,0.0,0.45309244105
 06/17  06:00:00,4.79959743016,2.01226148466,0.0373091334935,0.0,0.5500053624,2.2000214496,0.494523154834,0.04143069896,0.453092455874
 06/17  07:00:00,4.76400935171,2.01226148466,0.00172105504081,0.0,0.5500053624,2.2000214496,0.0964409396353,0.0764409396353,0.02
 06/17  08:00:00,6.47208669816,2.01226148466,0.0597823142993,0.0,1.6500160872,2.750026812,0.453113416841,0.0,0.453113416841
 06/17  09:00:00,6.53127600158,2.01226148466,0.118971617711,0.0,1.6500160872,2.750026812,0.453122571182,0.0,0.453122571182
 06/17  10:00:00,6.56306245146,2.01226148466,0.150758067594,0.0,1.6500160872,2.750026812,0.453119523227,0.0,0.453119523227
 06/17  11:00:00,6.62258987106,2.01226148466,0.210285487191,0.0,1.6500160872,2.750026812,0.4531124635,0.0,0.4531124635
 06/17  12:00:00,4.95360837633,2.01226148466,0.191320079662,0.0,0.8250080436,1.9250187684,0.453120286846,0.0,0.453120286846
 06/17  13:00:00,5.02194813657,2.01226148466,0.259659839901,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/17  14:00:00,5.07242530475,2.01226148466,0.310137008086,0.0,0.8250080436,1.9250187684,0.453099556135,0.0,0.453099556135
 06/17  15:00:00,5.11235997609,2.01226148466,0.35007167942,0.0,0.8250080436,1.9250187684,0.453087352832,0.0,0.453087352832
 06/17  16:00:00,5.21621126883,2.01226148466,0.453922972167,0.0,0.8250080436,1.9250187684,0.453101309326,0.0,0.453101309326
 06/17  17:00:00,4.41282845386,2.01226148466,0.475548200795,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094321253,0.0,0.453094321253
 06/17  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091355297,0.0,0.453091355297
 06/17  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093197352,0.0,0.453093197352
 06/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091227584,0.0,0.453091227584
 06/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062479041,0.0,0.453062479041
 06/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056379197,0.0,0.453056379197
 06/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082190297,0.0,0.453082190297
 06/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307290247,0.0,0.45307290247
 06/18  05:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078771779,0.0,0.453078771779
 06/18  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086449144,0.0,0.453086449144
 06/18  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086496156,0.0,0.453086496156
 06/18  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085811569,0.0,0.453085811569
 06/18  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088491941,0.0,0.453088491941
 06/18  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088485495,0.0,0.453088485495
 06/18  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069892343,0.0,0.453069892343
 06/18  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078138506,0.0,0.453078138506
 06/18  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086983728,0.0,0.453086983728
 06/18  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089503825,0.0,0.453089503825
 06/18  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088046475,0.0,0.453088046475
 06/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089207025,0.0,0.453089207025
 06/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060747907,0.0,0.453060747907
 06/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056119896,0.0,0.453056119896
 06/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089153327,0.0,0.453089153327
 06/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086259607,0.0,0.453086259607
 06/19  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  06:00:00,4.78938227657,2.01226148466,0.027093979905,0.0,0.5500053624,2.2000214496,0.768517029653,0.315431204758,0.453085824895
 06/19  07:00:00,5.87883314121,2.01226148466,0.0165341197416,0.0,1.6500160872,2.2000214496,0.520361203416,0.0672445103414,0.453116693075
 06/19  08:00:00,12.1244384552,2.01226148466,0.212080447285,0.0,4.9500482616,4.9500482616,0.475624014366,0.0224619226257,0.45316209174
 06/19  09:00:00,12.2285518982,2.01226148466,0.316193890291,0.0,4.9500482616,4.9500482616,0.453158993656,0.0,0.453158993656
 06/19  10:00:00,12.3880239962,2.01226148466,0.475665988314,0.0,4.9500482616,4.9500482616,0.453171973057,0.0,0.453171973057
 06/19  11:00:00,12.6287531826,2.01226148466,0.716395174776,0.0,4.9500482616,4.9500482616,0.453172943177,0.0,0.453172943177
 06/19  12:00:00,12.024071832,2.01226148466,0.66171918654,0.0,4.9500482616,4.4000428992,0.88637117221,0.0,0.88637117221
 06/19  13:00:00,12.9795762127,2.01226148466,1.06721820486,0.0,4.9500482616,4.9500482616,0.45319839876,0.0,0.45319839876
 06/19  14:00:00,13.110010345,2.01226148466,1.19765233711,0.0,4.9500482616,4.9500482616,0.453159870974,0.0,0.453159870974
 06/19  15:00:00,13.1463410807,2.01226148466,1.23398307281,0.0,4.9500482616,4.9500482616,0.453139043592,0.0,0.453139043592
 06/19  16:00:00,13.324970809,2.01226148466,1.41261280114,0.0,4.9500482616,4.9500482616,0.453170132483,0.0,0.453170132483
 06/19  17:00:00,8.28657930732,2.01226148466,0.774264198655,0.0,2.750026812,2.750026812,0.45312275619,0.0,0.45312275619
 06/19  18:00:00,6.27771336611,2.01226148466,0.415414344642,0.0,1.6500160872,2.2000214496,0.453123226752,0.0,0.453123226752
 06/19  19:00:00,6.22783453403,2.01226148466,0.365535512561,0.0,1.6500160872,2.2000214496,0.453114096431,0.0,0.453114096431
 06/19  20:00:00,5.87093203125,2.01226148466,0.174805038849,0.0,1.1000107248,2.2000214496,0.45310740984,0.0,0.45310740984
 06/19  21:00:00,7.63283388061,2.01226148466,0.0175402215488,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083336247,0.0,0.453083336247
 06/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307928632,0.0,0.45307928632
 06/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075012727,0.0,0.453075012727
 06/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072034299,0.0,0.453072034299
 06/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069057966,0.0,0.453069057966
 06/20  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080378261,0.0,0.453080378261
 06/20  06:00:00,4.839539634,2.01226148466,0.0772513373372,0.0,0.5500053624,2.2000214496,0.0585130490878,0.0385130490878,0.02
 06/20  07:00:00,5.97948303155,2.01226148466,0.117184010082,0.0,1.6500160872,2.2000214496,0.486540840997,0.0334208256974,0.4531200153
 06/20  08:00:00,12.3777532276,2.01226148466,0.465395219753,0.0,4.9500482616,4.9500482616,0.467012468485,0.0138527812216,0.453159687264
 06/20  09:00:00,12.8366403326,2.01226148466,0.924282324746,0.0,4.9500482616,4.9500482616,0.453164711801,0.0,0.453164711801
 06/20  10:00:00,13.0959980607,2.01226148466,1.18364005286,0.0,4.9500482616,4.9500482616,0.45316279831,0.0,0.45316279831
 06/20  11:00:00,13.38254464,2.01226148466,1.47018663215,0.0,4.9500482616,4.9500482616,0.886369370269,0.0,0.886369370269
 06/20  12:00:00,12.7862845719,2.01226148466,1.42393192646,0.0,4.9500482616,4.4000428992,0.4531838892,0.0,0.4531838892
 06/20  13:00:00,13.6835916084,2.01226148466,1.77123360051,0.0,4.9500482616,4.9500482616,0.453176830897,0.0,0.453176830897
 06/20  14:00:00,13.8095267502,2.01226148466,1.89716874233,0.0,4.9500482616,4.9500482616,0.453158100093,0.0,0.453158100093
 06/20  15:00:00,13.9488467589,2.01226148466,2.036488751,0.0,4.9500482616,4.9500482616,0.453110006786,0.0,0.453110006786
 06/20  16:00:00,14.038942719,2.01226148466,2.12658471117,0.0,4.9500482616,4.9500482616,0.88630136114,0.0,0.88630136114
 06/20  17:00:00,8.80858755152,2.01226148466,1.29627244286,0.0,2.750026812,2.750026812,0.453129747436,0.0,0.453129747436
 06/20  18:00:00,6.88138560451,2.01226148466,1.01908658304,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/20  19:00:00,6.75170579322,2.01226148466,0.889406771753,0.0,1.6500160872,2.2000214496,0.453109996155,0.0,0.453109996155
 06/20  20:00:00,6.03637225057,2.01226148466,0.340245258176,0.0,1.1000107248,2.2000214496,0.453109787709,0.0,0.453109787709
 06/20  21:00:00,7.69125492389,2.01226148466,0.0759612648237,0.0,1.1000107248,2.2000214496,0.453096900021,0.0,0.453096900021
 06/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090942365,0.0,0.453090942365
 06/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087920224,0.0,0.453087920224
 06/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084863478,0.0,0.453084863478
 06/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081810878,0.0,0.453081810878
 06/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086118572,0.0,0.453086118572
 06/21  06:00:00,4.90005822099,2.01226148466,0.137769924327,0.0,0.5500053624,2.2000214496,0.481097908631,0.0280172265309,0.4530806821
 06/21  07:00:00,6.03327636618,2.01226148466,0.170977344716,0.0,1.6500160872,2.2000214496,0.498823597743,0.0457040833116,0.453119514432
 06/21  08:00:00,12.4966493304,2.01226148466,0.584291322514,0.0,4.9500482616,4.9500482616,0.465343522102,0.0121913823166,0.453152139785
 06/21  09:00:00,12.7500545539,2.01226148466,0.837696546008,0.0,4.9500482616,4.9500482616,0.453157564034,0.0,0.453157564034
 06/21  10:00:00,12.9305905018,2.01226148466,1.01823249392,0.0,4.9500482616,4.9500482616,0.453169566268,0.0,0.453169566268
 06/21  11:00:00,12.9182173533,2.01226148466,1.00585934544,0.0,4.9500482616,4.9500482616,0.453153804674,0.0,0.453153804674
 06/21  12:00:00,12.1788270135,2.01226148466,0.816474368067,0.0,4.9500482616,4.4000428992,0.453192433218,0.0,0.453192433218
 06/21  13:00:00,12.8853656505,2.01226148466,0.973007642667,0.0,4.9500482616,4.9500482616,0.886373565991,0.0,0.886373565991
 06/21  14:00:00,12.8392142704,2.01226148466,0.92685626253,0.0,4.9500482616,4.9500482616,0.453114830051,0.0,0.453114830051
 06/21  15:00:00,12.9250924406,2.01226148466,1.01273443278,0.0,4.9500482616,4.9500482616,0.453155145545,0.0,0.453155145545
 06/21  16:00:00,13.114424603,2.01226148466,1.20206659514,0.0,4.9500482616,4.9500482616,0.453167485765,0.0,0.453167485765
 06/21  17:00:00,8.21580980125,2.01226148466,0.703494692588,0.0,2.750026812,2.750026812,0.453135138123,0.0,0.453135138123
 06/21  18:00:00,6.25421746703,2.01226148466,0.391918445566,0.0,1.6500160872,2.2000214496,0.453116370118,0.0,0.453116370118
 06/21  19:00:00,6.0897006272,2.01226148466,0.227401605732,0.0,1.6500160872,2.2000214496,0.453111112335,0.0,0.453111112335
 06/21  20:00:00,5.7655249196,2.01226148466,0.0693979271994,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/21  21:00:00,7.61814568814,2.01226148466,0.00285202907222,0.0,1.1000107248,2.2000214496,0.453100815109,0.0,0.453100815109
 06/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081883814,0.0,0.453081883814
 06/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078766512,0.0,0.453078766512
 06/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056351085,0.0,0.453056351085
 06/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089116877,0.0,0.453089116877
 06/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085989519,0.0,0.453085989519
 06/22  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/22  06:00:00,4.82892522593,2.01226148466,0.0666369292639,0.0,0.5500053624,2.2000214496,0.495051487045,0.0419607021689,0.453090784876
 06/22  07:00:00,5.94006687949,2.01226148466,0.0777678580264,0.0,1.6500160872,2.2000214496,0.491585614974,0.0384614724626,0.453124142512
 06/22  08:00:00,12.2345343054,2.01226148466,0.322176297486,0.0,4.9500482616,4.9500482616,0.474858628045,0.0216976377967,0.453160990248
 06/22  09:00:00,12.6012628945,2.01226148466,0.68890488663,0.0,4.9500482616,4.9500482616,0.453168218909,0.0,0.453168218909
 06/22  10:00:00,12.7813353452,2.01226148466,0.868977337373,0.0,4.9500482616,4.9500482616,0.453162262232,0.0,0.453162262232
 06/22  11:00:00,12.6795075843,2.01226148466,0.767149576431,0.0,4.9500482616,4.9500482616,0.453169176361,0.0,0.453169176361
 06/22  12:00:00,11.9487814267,2.01226148466,0.586428781242,0.0,4.9500482616,4.4000428992,0.886397882183,0.0,0.886397882183
 06/22  13:00:00,12.8272641469,2.01226148466,0.914906139042,0.0,4.9500482616,4.9500482616,0.453201344415,0.0,0.453201344415
 06/22  14:00:00,12.9222187347,2.01226148466,1.0098607268,0.0,4.9500482616,4.9500482616,0.453113500732,0.0,0.453113500732
 06/22  15:00:00,13.0803542471,2.01226148466,1.16799623921,0.0,4.9500482616,4.9500482616,0.45314913234,0.0,0.45314913234
 06/22  16:00:00,13.1631447222,2.01226148466,1.25078671431,0.0,4.9500482616,4.9500482616,0.453170595153,0.0,0.453170595153
 06/22  17:00:00,8.00963117958,2.01226148466,0.497316070917,0.0,2.750026812,2.750026812,0.453142325256,0.0,0.453142325256
 06/22  18:00:00,6.16383763115,2.01226148466,0.301538609683,0.0,1.6500160872,2.2000214496,0.45308293702,0.0,0.45308293702
 06/22  19:00:00,6.07080494034,2.01226148466,0.20850591887,0.0,1.6500160872,2.2000214496,0.453113786014,0.0,0.453113786014
 06/22  20:00:00,5.74561906469,2.01226148466,0.0494920722947,0.0,1.1000107248,2.2000214496,0.453120976183,0.0,0.453120976183
 06/22  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092092548,0.0,0.453092092548
 06/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081007002,0.0,0.453081007002
 06/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077799349,0.0,0.453077799349
 06/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055302746,0.0,0.453055302746
 06/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308798589,0.0,0.45308798589
 06/23  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060794492,0.0,0.453060794492
 06/23  06:00:00,4.79368255678,2.01226148466,0.0313942601124,0.0,0.5500053624,2.2000214496,0.141162572963,0.121162572963,0.02
 06/23  07:00:00,5.86833064368,2.01226148466,0.00603162221653,0.0,1.6500160872,2.2000214496,0.562046156439,0.10892978957,0.453116366869
 06/23  08:00:00,12.091703725,2.01226148466,0.179345717164,0.0,4.9500482616,4.9500482616,0.475202426644,0.0220502610059,0.453152165638
 06/23  09:00:00,12.1692232647,2.01226148466,0.256865256878,0.0,4.9500482616,4.9500482616,0.45315584083,0.0,0.45315584083
 06/23  10:00:00,12.2208556157,2.01226148466,0.308497607827,0.0,4.9500482616,4.9500482616,0.453159123508,0.0,0.453159123508
 06/23  11:00:00,12.3322806924,2.01226148466,0.419922684567,0.0,4.9500482616,4.9500482616,0.886351321903,0.0,0.886351321903
 06/23  12:00:00,11.7140629616,2.01226148466,0.351710316134,0.0,4.9500482616,4.4000428992,0.45320913455,0.0,0.45320913455
 06/23  13:00:00,12.559988271,2.01226148466,0.647630263147,0.0,4.9500482616,4.9500482616,0.453188613604,0.0,0.453188613604
 06/23  14:00:00,12.567696794,2.01226148466,0.655338786098,0.0,4.9500482616,4.9500482616,0.453146007851,0.0,0.453146007851
 06/23  15:00:00,12.3238321725,2.01226148466,0.411474164672,0.0,4.9500482616,4.9500482616,0.453148575167,0.0,0.453148575167
 06/23  16:00:00,12.0700495894,2.01226148466,0.157691581497,0.0,4.9500482616,4.9500482616,0.886344246405,0.0,0.886344246405
 06/23  17:00:00,7.51698534764,2.01226148466,0.00467023897366,0.0,2.750026812,2.750026812,0.492478173255,0.0393525861034,0.453125587151
 06/23  18:00:00,5.8954262309,2.01226148466,0.0331272094329,0.0,1.6500160872,2.2000214496,0.0247946093434,0.00479460934337,0.02
 06/23  19:00:00,5.91600452077,2.01226148466,0.0537054993067,0.0,1.6500160872,2.2000214496,0.453118698524,0.0,0.453118698524
 06/23  20:00:00,5.69793962903,2.01226148466,0.00181263663574,0.0,1.1000107248,2.2000214496,0.473694491928,0.0205813956875,0.45311309624
 06/23  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.460138941947,0.0070582263364,0.453080715611
 06/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058068787,0.0,0.453058068787
 06/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090685942,0.0,0.453090685942
 06/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308740135,0.0,0.45308740135
 06/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084120082,0.0,0.453084120082
 06/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  05:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088157462,0.0,0.453088157462
 06/24  06:00:00,4.78763561781,2.01226148466,0.0253473211448,0.0,0.5500053624,2.2000214496,0.880462440562,0.427373292327,0.453089148235
 06/24  07:00:00,4.76338917212,2.01226148466,0.00110087545952,0.0,0.5500053624,2.2000214496,0.934654549091,0.914654549091,0.02
