Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/24  08:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,0.743640285506,0.290539289665,0.453100995841
 06/24  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,0.479282110082,0.0261891420118,0.453092968071
 06/24  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,0.453117467748,0.0,0.453117467748
 06/24  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,0.45312934467,0.0,0.45312934467
 06/24  12:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,0.494177009586,0.0410722948934,0.453104714693
 06/24  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,0.453097956617,0.0,0.453097956617
 06/24  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  15:00:00,4.76434997941,2.01226148466,0.00206168274041,0.0,0.8250080436,1.9250187684,0.453108835269,0.0,0.453108835269
 06/24  16:00:00,4.82649052449,2.01226148466,0.0642022278288,0.0,0.8250080436,1.9250187684,0.453073935788,0.0,0.453073935788
 06/24  17:00:00,4.00695271598,2.01226148466,0.0696724629139,0.0,0.2750026812,1.6500160872,0.453092713064,0.0,0.453092713064
 06/24  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093084308,0.0,0.453093084308
 06/24  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086712661,0.0,0.453086712661
 06/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087917135,0.0,0.453087917135
 06/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083693749,0.0,0.453083693749
 06/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076509234,0.0,0.453076509234
 06/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066642178,0.0,0.453066642178
 06/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056894023,0.0,0.453056894023
 06/25  05:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061163518,0.0,0.453061163518
 06/25  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087503597,0.0,0.453087503597
 06/25  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089356859,0.0,0.453089356859
 06/25  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085491839,0.0,0.453085491839
 06/25  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066992127,0.0,0.453066992127
 06/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45310145982,0.0,0.45310145982
 06/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308730137,0.0,0.45308730137
 06/25  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075054081,0.0,0.453075054081
 06/25  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083050897,0.0,0.453083050897
 06/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084438319,0.0,0.453084438319
 06/25  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083005591,0.0,0.453083005591
 06/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082657768,0.0,0.453082657768
 06/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072875832,0.0,0.453072875832
 06/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067063111,0.0,0.453067063111
 06/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063631851,0.0,0.453063631851
 06/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060197773,0.0,0.453060197773
 06/26  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  06:00:00,4.78547184346,2.01226148466,0.0231835467944,0.0,0.5500053624,2.2000214496,0.805674135707,0.352585917402,0.453088218304
 06/26  07:00:00,5.86283040351,2.01226148466,0.000531382041182,0.0,1.6500160872,2.2000214496,0.776985477683,0.323868475249,0.453117002434
 06/26  08:00:00,11.9465038019,2.01226148466,0.0341457940503,0.0,4.9500482616,4.9500482616,0.475091059041,0.0219468952988,0.453144163743
 06/26  09:00:00,11.9706306172,2.01226148466,0.058272609321,0.0,4.9500482616,4.9500482616,0.453142465069,0.0,0.453142465069
 06/26  10:00:00,12.0025928298,2.01226148466,0.0902348219003,0.0,4.9500482616,4.9500482616,0.453144542929,0.0,0.453144542929
 06/26  11:00:00,12.007758093,2.01226148466,0.0954000851814,0.0,4.9500482616,4.9500482616,0.45317229261,0.0,0.45317229261
 06/26  12:00:00,11.4495165242,2.01226148466,0.0871638787842,0.0,4.9500482616,4.4000428992,0.895690865803,0.00934157107282,0.88634929473
 06/26  13:00:00,12.3006764833,2.01226148466,0.388318475447,0.0,4.9500482616,4.9500482616,0.45318606737,0.0,0.45318606737
 06/26  14:00:00,12.5062909212,2.01226148466,0.593932913347,0.0,4.9500482616,4.9500482616,0.453110103788,0.0,0.453110103788
 06/26  15:00:00,12.5990194193,2.01226148466,0.686661411389,0.0,4.9500482616,4.9500482616,0.453119228527,0.0,0.453119228527
 06/26  16:00:00,12.6934716792,2.01226148466,0.781113671359,0.0,4.9500482616,4.9500482616,0.453164788496,0.0,0.453164788496
 06/26  17:00:00,7.81234940302,2.01226148466,0.300034294352,0.0,2.750026812,2.750026812,0.453138156181,0.0,0.453138156181
 06/26  18:00:00,5.96941284726,2.01226148466,0.107113825796,0.0,1.6500160872,2.2000214496,0.453123944129,0.0,0.453123944129
 06/26  19:00:00,5.91124091828,2.01226148466,0.0489418968103,0.0,1.6500160872,2.2000214496,0.453103840608,0.0,0.453103840608
 06/26  20:00:00,5.32476875869,2.01226148466,0.012475099621,0.0,1.1000107248,2.2000214496,0.453118026514,0.0,0.453118026514
 06/26  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.0228506864433,0.00285068644332,0.02
 06/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093185585,0.0,0.453093185585
 06/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088431846,0.0,0.453088431846
 06/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083421765,0.0,0.453083421765
 06/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079912282,0.0,0.453079912282
 06/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076402831,0.0,0.453076402831
 06/27  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086982753,0.0,0.453086982753
 06/27  06:00:00,4.79149986985,2.01226148466,0.0292115731867,0.0,0.5500053624,2.2000214496,0.15757025612,0.13757025612,0.02
 06/27  07:00:00,5.86478970877,2.01226148466,0.00249068730986,0.0,1.6500160872,2.2000214496,0.549638568807,0.0965310557738,0.453107513033
 06/27  08:00:00,11.9510338931,2.01226148466,0.0386758852116,0.0,4.9500482616,4.9500482616,0.485827313064,0.0326833952993,0.453143917764
 06/27  09:00:00,11.9239733754,2.01226148466,0.0116153674942,0.0,4.9500482616,4.9500482616,0.453160906474,0.0,0.453160906474
 06/27  10:00:00,12.1244807247,2.01226148466,0.212122716869,0.0,4.9500482616,4.9500482616,0.453141154441,0.0,0.453141154441
 06/27  11:00:00,12.5067234517,2.01226148466,0.594365443875,0.0,4.9500482616,4.9500482616,0.886350318295,0.0,0.886350318295
 06/27  12:00:00,11.8747069316,2.01226148466,0.512354286176,0.0,4.9500482616,4.4000428992,0.453185716863,0.0,0.453185716863
 06/27  13:00:00,12.8237786321,2.01226148466,0.911420624213,0.0,4.9500482616,4.9500482616,0.453200969936,0.0,0.453200969936
 06/27  14:00:00,12.8738905332,2.01226148466,0.961532525344,0.0,4.9500482616,4.9500482616,0.453141463464,0.0,0.453141463464
 06/27  15:00:00,13.0989677467,2.01226148466,1.18660973884,0.0,4.9500482616,4.9500482616,0.45315088088,0.0,0.45315088088
 06/27  16:00:00,13.2722896933,2.01226148466,1.35993168544,0.0,4.9500482616,4.9500482616,0.453147644628,0.0,0.453147644628
 06/27  17:00:00,8.13282403343,2.01226148466,0.620508924761,0.0,2.750026812,2.750026812,0.453170253139,0.0,0.453170253139
 06/27  18:00:00,6.17103384427,2.01226148466,0.30873482281,0.0,1.6500160872,2.2000214496,0.453129562116,0.0,0.453129562116
 06/27  19:00:00,6.12882420417,2.01226148466,0.266525182709,0.0,1.6500160872,2.2000214496,0.453102101749,0.0,0.453102101749
 06/27  20:00:00,5.41543866019,2.01226148466,0.103145001128,0.0,1.1000107248,2.2000214496,0.453111766939,0.0,0.453111766939
 06/27  21:00:00,7.61904804213,2.01226148466,0.00375438306687,0.0,1.1000107248,2.2000214496,0.453093919922,0.0,0.453093919922
 06/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081169083,0.0,0.453081169083
 06/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058348101,0.0,0.453058348101
 06/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090565213,0.0,0.453090565213
 06/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086982928,0.0,0.453086982928
 06/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093151992,0.0,0.453093151992
 06/28  06:00:00,4.79659018306,2.01226148466,0.0343018863958,0.0,0.5500053624,2.2000214496,0.497916269881,0.0448200582031,0.453096211678
 06/28  07:00:00,5.86546773529,2.01226148466,0.00316871382702,0.0,1.6500160872,2.2000214496,0.0600275166412,0.0400275166412,0.02
 06/28  08:00:00,12.1245001024,2.01226148466,0.212142094537,0.0,4.9500482616,4.9500482616,0.473233416501,0.0200966698619,0.453136746639
 06/28  09:00:00,12.6544760808,2.01226148466,0.742118072963,0.0,4.9500482616,4.9500482616,0.886316479973,0.0,0.886316479973
 06/28  10:00:00,13.0822951381,2.01226148466,1.16993713022,0.0,4.9500482616,4.9500482616,0.453167716957,0.0,0.453167716957
 06/28  11:00:00,13.3119261139,2.01226148466,1.39956810605,0.0,4.9500482616,4.9500482616,0.453177435376,0.0,0.453177435376
 06/28  12:00:00,12.773250286,2.01226148466,1.4108976405,0.0,4.9500482616,4.4000428992,0.453193468986,0.0,0.453193468986
 06/28  13:00:00,13.7254391836,2.01226148466,1.81308117572,0.0,4.9500482616,4.9500482616,0.453173652554,0.0,0.453173652554
 06/28  14:00:00,13.9100197834,2.01226148466,1.99766177557,0.0,4.9500482616,4.9500482616,0.886332914366,0.0,0.886332914366
 06/28  15:00:00,14.1316617161,2.01226148466,2.21930370822,0.0,4.9500482616,4.9500482616,0.453153069443,0.0,0.453153069443
 06/28  16:00:00,14.2159048899,2.01226148466,2.30354688207,0.0,4.9500482616,4.9500482616,0.453170645148,0.0,0.453170645148
 06/28  17:00:00,8.97898563995,2.01226148466,1.46667053128,0.0,2.750026812,2.750026812,0.45313217168,0.0,0.45313217168
 06/28  18:00:00,6.85183500599,2.01226148466,0.989535984528,0.0,1.6500160872,2.2000214496,0.453115363907,0.0,0.453115363907
 06/28  19:00:00,6.644958022,2.01226148466,0.782659000539,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/28  20:00:00,5.73398575906,2.01226148466,0.421692099998,0.0,1.1000107248,2.2000214496,0.453114883724,0.0,0.453114883724
 06/28  21:00:00,7.72922635447,2.01226148466,0.113932695402,0.0,1.1000107248,2.2000214496,0.453095410936,0.0,0.453095410936
 06/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086699207,0.0,0.453086699207
 06/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063739518,0.0,0.453063739518
 06/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060048097,0.0,0.453060048097
 06/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056394651,0.0,0.453056394651
 06/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092029245,0.0,0.453092029245
 06/29  06:00:00,4.83637228608,2.01226148466,0.0740839894129,0.0,0.5500053624,2.2000214496,0.493037815835,0.0399494792398,0.453088336595
 06/29  07:00:00,5.96820529971,2.01226148466,0.105906278241,0.0,1.6500160872,2.2000214496,0.48196691463,0.0288505289324,0.453116385697
 06/29  08:00:00,12.6006496465,2.01226148466,0.688291638602,0.0,4.9500482616,4.9500482616,0.464473865537,0.0113187704853,0.453155095052
 06/29  09:00:00,13.335839238,2.01226148466,1.42348123018,0.0,4.9500482616,4.9500482616,0.453162334026,0.0,0.453162334026
 06/29  10:00:00,13.7758225084,2.01226148466,1.86346450058,0.0,4.9500482616,4.9500482616,0.453159107235,0.0,0.453159107235
 06/29  11:00:00,14.0760877133,2.01226148466,2.16372970541,0.0,4.9500482616,4.9500482616,0.453188070942,0.0,0.453188070942
 06/29  12:00:00,13.4793161313,2.01226148466,2.11696348579,0.0,4.9500482616,4.4000428992,0.453195395085,0.0,0.453195395085
 06/29  13:00:00,14.4836524758,2.01226148466,2.5712944679,0.0,4.9500482616,4.9500482616,0.886347827619,0.0,0.886347827619
 06/29  14:00:00,14.6751693312,2.01226148466,2.76281132338,0.0,4.9500482616,4.9500482616,0.453155579806,0.0,0.453155579806
 06/29  15:00:00,14.7608023923,2.01226148466,2.84844438439,0.0,4.9500482616,4.9500482616,0.453142979649,0.0,0.453142979649
 06/29  16:00:00,14.8168012221,2.01226148466,2.90444321427,0.0,4.9500482616,4.9500482616,0.453135012619,0.0,0.453135012619
 06/29  17:00:00,9.57740383951,2.01226148466,2.06508873085,0.0,2.750026812,2.750026812,0.453119831749,0.0,0.453119831749
 06/29  18:00:00,7.40699018909,2.01226148466,1.54469116763,0.0,1.6500160872,2.2000214496,0.453125833211,0.0,0.453125833211
 06/29  19:00:00,7.01184884311,2.01226148466,1.14954982164,0.0,1.6500160872,2.2000214496,0.453107551121,0.0,0.453107551121
 06/29  20:00:00,6.07279691202,2.01226148466,0.760503252959,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/29  21:00:00,7.99379941112,2.01226148466,0.378505752056,0.0,1.1000107248,2.2000214496,0.453095526805,0.0,0.453095526805
 06/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087333418,0.0,0.453087333418
 06/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064239485,0.0,0.453064239485
 06/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060538755,0.0,0.453060538755
 06/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056812725,0.0,0.453056812725
 06/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088905701,0.0,0.453088905701
 06/30  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/30  06:00:00,5.08869471367,2.01226148466,0.326406417006,0.0,0.5500053624,2.2000214496,0.453092895937,0.0,0.453092895937
 06/30  07:00:00,6.35901980725,2.01226148466,0.49672078579,0.0,1.6500160872,2.2000214496,0.453124575789,0.0,0.453124575789
 06/30  08:00:00,13.7938504781,2.01226148466,1.88149247027,0.0,4.9500482616,4.9500482616,0.453158376858,0.0,0.453158376858
 06/30  09:00:00,14.0933073358,2.01226148466,2.18094932793,0.0,4.9500482616,4.9500482616,0.453162520257,0.0,0.453162520257
 06/30  10:00:00,14.2574054033,2.01226148466,2.34504739545,0.0,4.9500482616,4.9500482616,0.453153706353,0.0,0.453153706353
 06/30  11:00:00,14.3958195096,2.01226148466,2.48346150171,0.0,4.9500482616,4.9500482616,0.453169294139,0.0,0.453169294139
 06/30  12:00:00,13.6008749955,2.01226148466,2.23852235004,0.0,4.9500482616,4.4000428992,0.886368946704,0.0,0.886368946704
 06/30  13:00:00,14.3889664323,2.01226148466,2.47660842441,0.0,4.9500482616,4.9500482616,0.453202099563,0.0,0.453202099563
 06/30  14:00:00,14.369088275,2.01226148466,2.45673026718,0.0,4.9500482616,4.9500482616,0.453147467442,0.0,0.453147467442
 06/30  15:00:00,14.4002058152,2.01226148466,2.48784780734,0.0,4.9500482616,4.9500482616,0.453096999208,0.0,0.453096999208
 06/30  16:00:00,14.4837389114,2.01226148466,2.57138090355,0.0,4.9500482616,4.9500482616,0.453174381259,0.0,0.453174381259
 06/30  17:00:00,9.31784667277,2.01226148466,1.8055315641,0.0,2.750026812,2.750026812,0.45313907366,0.0,0.45313907366
 06/30  18:00:00,7.13585827874,2.01226148466,1.27355925727,0.0,1.6500160872,2.2000214496,0.453122763498,0.0,0.453122763498
 06/30  19:00:00,6.7239838396,2.01226148466,0.86168481814,0.0,1.6500160872,2.2000214496,0.453113237371,0.0,0.453113237371
 06/30  20:00:00,5.80040411985,2.01226148466,0.488110460786,0.0,1.1000107248,2.2000214496,0.453105508352,0.0,0.453105508352
 06/30  21:00:00,7.86049738197,2.01226148466,0.245203722908,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083029082,0.0,0.453083029082
 06/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307895099,0.0,0.45307895099
 06/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055914945,0.0,0.453055914945
 07/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087934825,0.0,0.453087934825
 07/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084141549,0.0,0.453084141549
 07/01  05:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096456163,0.0,0.453096456163
 07/01  06:00:00,4.9211655387,2.01226148466,0.158877242036,0.0,0.5500053624,2.2000214496,0.0539707012147,0.0339707012147,0.02
 07/01  07:00:00,4.95022830111,2.01226148466,0.187940004444,0.0,0.5500053624,2.2000214496,0.497642598985,0.0445440593943,0.45309853959
 07/01  08:00:00,6.83252237932,2.01226148466,0.420217995459,0.0,1.6500160872,2.750026812,0.453114993152,0.0,0.453114993152
 07/01  09:00:00,7.05358971477,2.01226148466,0.64128533091,0.0,1.6500160872,2.750026812,0.453125922048,0.0,0.453125922048
 07/01  10:00:00,7.11803812455,2.01226148466,0.705733740685,0.0,1.6500160872,2.750026812,0.453116981088,0.0,0.453116981088
 07/01  11:00:00,7.13758168946,2.01226148466,0.725277305594,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/01  12:00:00,5.32074624201,2.01226148466,0.558457945346,0.0,0.8250080436,1.9250187684,0.453119612914,0.0,0.453119612914
 07/01  13:00:00,5.37194988162,2.01226148466,0.609661584956,0.0,0.8250080436,1.9250187684,0.453112562223,0.0,0.453112562223
 07/01  14:00:00,5.40339667847,2.01226148466,0.641108381809,0.0,0.8250080436,1.9250187684,0.453111569898,0.0,0.453111569898
 07/01  15:00:00,5.55233506272,2.01226148466,0.790046766053,0.0,0.8250080436,1.9250187684,0.453075348592,0.0,0.453075348592
 07/01  16:00:00,5.81620111033,2.01226148466,1.05391281367,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  17:00:00,5.02085447923,2.01226148466,1.08357422617,0.0,0.2750026812,1.6500160872,0.453093681194,0.0,0.453093681194
 07/01  18:00:00,2.21856395554,0.201150567666,0.0923946194729,0.0,0.2750026812,1.6500160872,0.453094532259,0.0,0.453094532259
 07/01  19:00:00,2.21999112682,0.201150567666,0.0938217907451,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  20:00:00,2.18448149014,0.201150567666,0.058312154071,0.0,0.2750026812,1.6500160872,0.453094026042,0.0,0.453094026042
 07/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453101199713,0.0,0.453101199713
 07/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089417645,0.0,0.453089417645
 07/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085546915,0.0,0.453085546915
 07/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305699223,0.0,0.45305699223
 07/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081883233,0.0,0.453081883233
 07/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  05:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307514921,0.0,0.45307514921
 07/02  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087796222,0.0,0.453087796222
 07/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082959419,0.0,0.453082959419
 07/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072615416,0.0,0.453072615416
 07/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094832767,0.0,0.453094832767
 07/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086191841,0.0,0.453086191841
 07/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066697549,0.0,0.453066697549
 07/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059341768,0.0,0.453059341768
 07/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085765594,0.0,0.453085765594
 07/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307542934,0.0,0.45307542934
 07/02  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063968658,0.0,0.453063968658
 07/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067651869,0.0,0.453067651869
 07/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056282928,0.0,0.453056282928
 07/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081179831,0.0,0.453081179831
 07/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078375235,0.0,0.453078375235
 07/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307443643,0.0,0.45307443643
 07/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308007045,0.0,0.45308007045
 07/03  06:00:00,5.09126722834,2.01226148466,0.328978931678,0.0,0.5500053624,2.2000214496,0.466203577528,0.0131123179432,0.453091259585
 07/03  07:00:00,6.03886076756,2.01226148466,0.176561746094,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/03  08:00:00,13.4929517298,2.01226148466,1.58059372198,0.0,4.9500482616,4.9500482616,0.453147593394,0.0,0.453147593394
 07/03  09:00:00,14.2030837599,2.01226148466,2.29072575207,0.0,4.9500482616,4.9500482616,0.886304512943,0.0,0.886304512943
 07/03  10:00:00,15.0582915509,2.01226148466,3.14593354304,0.0,4.9500482616,4.9500482616,0.453158829625,0.0,0.453158829625
 07/03  11:00:00,15.3967029021,2.01226148466,3.48434489421,0.0,4.9500482616,4.9500482616,0.453171165606,0.0,0.453171165606
 07/03  12:00:00,14.5959124466,2.01226148466,3.23355980117,0.0,4.9500482616,4.4000428992,0.453193318504,0.0,0.453193318504
 07/03  13:00:00,15.5355049316,2.01226148466,3.6231469237,0.0,4.9500482616,4.9500482616,0.453144850988,0.0,0.453144850988
 07/03  14:00:00,15.5247027468,2.01226148466,3.6123447389,0.0,4.9500482616,4.9500482616,0.453169756521,0.0,0.453169756521
 07/03  15:00:00,15.3029764994,2.01226148466,3.39061849151,0.0,4.9500482616,4.9500482616,0.453143006501,0.0,0.453143006501
 07/03  16:00:00,14.6689637393,2.01226148466,2.75660573142,0.0,4.9500482616,4.9500482616,0.886334953278,0.0,0.886334953278
 07/03  17:00:00,9.34003609289,2.01226148466,1.82772098423,0.0,2.750026812,2.750026812,0.453113801718,0.0,0.453113801718
 07/03  18:00:00,7.3581246581,2.01226148466,1.49582563663,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/03  19:00:00,7.05654399161,2.01226148466,1.19424497015,0.0,1.6500160872,2.2000214496,0.45312021888,0.0,0.45312021888
 07/03  20:00:00,6.46367199602,2.01226148466,0.767545003619,0.0,1.1000107248,2.2000214496,0.453112544322,0.0,0.453112544322
 07/03  21:00:00,8.01403951605,2.01226148466,0.398745856983,0.0,1.1000107248,2.2000214496,0.453096716697,0.0,0.453096716697
 07/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085593981,0.0,0.453085593981
 07/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081581568,0.0,0.453081581568
 07/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088915814,0.0,0.453088915814
 07/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307707126,0.0,0.45307707126
 07/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  05:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073919789,0.0,0.453073919789
 07/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082508865,0.0,0.453082508865
 07/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087171623,0.0,0.453087171623
 07/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085610079,0.0,0.453085610079
 07/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093895187,0.0,0.453093895187
 07/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083370679,0.0,0.453083370679
 07/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060645782,0.0,0.453060645782
 07/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089960217,0.0,0.453089960217
 07/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079853888,0.0,0.453079853888
 07/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087543934,0.0,0.453087543934
 07/04  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085982093,0.0,0.453085982093
 07/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089926923,0.0,0.453089926923
 07/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308626707,0.0,0.45308626707
 07/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307559179,0.0,0.45307559179
 07/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072187067,0.0,0.453072187067
 07/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068110261,0.0,0.453068110261
 07/05  05:00:00,3.51769347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075712355,0.0,0.453075712355
 07/05  06:00:00,4.82942927757,2.01226148466,0.0671409809006,0.0,0.5500053624,2.2000214496,0.0611356495848,0.0411356495848,0.02
 07/05  07:00:00,5.90697583001,2.01226148466,0.0446768085459,0.0,1.6500160872,2.2000214496,0.549331090982,0.0962388097023,0.453092281279
 07/05  08:00:00,12.1225410676,2.01226148466,0.210183059692,0.0,4.9500482616,4.9500482616,0.465710519557,0.0125581912545,0.453152328303
 07/05  09:00:00,12.2196271163,2.01226148466,0.307269108476,0.0,4.9500482616,4.9500482616,0.453161390877,0.0,0.453161390877
 07/05  10:00:00,12.3601916342,2.01226148466,0.447833626316,0.0,4.9500482616,4.9500482616,0.453160251689,0.0,0.453160251689
 07/05  11:00:00,12.4312105763,2.01226148466,0.518852568421,0.0,4.9500482616,4.9500482616,0.886338869303,0.0,0.886338869303
 07/05  12:00:00,11.8489004076,2.01226148466,0.486547762155,0.0,4.9500482616,4.4000428992,0.453194714377,0.0,0.453194714377
 07/05  13:00:00,12.8497896634,2.01226148466,0.937431655507,0.0,4.9500482616,4.9500482616,0.453169231526,0.0,0.453169231526
 07/05  14:00:00,13.0678162234,2.01226148466,1.15545821551,0.0,4.9500482616,4.9500482616,0.453144432809,0.0,0.453144432809
 07/05  15:00:00,13.3280775635,2.01226148466,1.41571955559,0.0,4.9500482616,4.9500482616,0.453149157438,0.0,0.453149157438
 07/05  16:00:00,13.699709161,2.01226148466,1.78735115318,0.0,4.9500482616,4.9500482616,0.45310921365,0.0,0.45310921365
 07/05  17:00:00,9.01201372652,2.01226148466,1.49969861786,0.0,2.750026812,2.750026812,0.453158626907,0.0,0.453158626907
 07/05  18:00:00,7.20100486963,2.01226148466,1.33870584816,0.0,1.6500160872,2.2000214496,0.453125391756,0.0,0.453125391756
 07/05  19:00:00,7.07836726393,2.01226148466,1.21606824247,0.0,1.6500160872,2.2000214496,0.453108185376,0.0,0.453108185376
 07/05  20:00:00,6.42617134338,2.01226148466,0.730044350986,0.0,1.1000107248,2.2000214496,0.453117010049,0.0,0.453117010049
 07/05  21:00:00,7.92506349191,2.01226148466,0.309769832846,0.0,1.1000107248,2.2000214496,0.45309582041,0.0,0.45309582041
 07/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086353586,0.0,0.453086353586
 07/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083685828,0.0,0.453083685828
 07/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078120585,0.0,0.453078120585
 07/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073978574,0.0,0.453073978574
 07/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307934377,0.0,0.45307934377
 07/06  06:00:00,4.93790526134,2.01226148466,0.175616964679,0.0,0.5500053624,2.2000214496,0.472410636038,0.0193204119748,0.453090224063
 07/06  07:00:00,5.99988396803,2.01226148466,0.137584946565,0.0,1.6500160872,2.2000214496,0.0304095239532,0.0104095239532,0.02
 07/06  08:00:00,13.1965634894,2.01226148466,1.2842054815,0.0,4.9500482616,4.9500482616,0.453145619468,0.0,0.453145619468
 07/06  09:00:00,13.7688152291,2.01226148466,1.85645722126,0.0,4.9500482616,4.9500482616,0.886311294171,0.0,0.886311294171
 07/06  10:00:00,14.2083373724,2.01226148466,2.29597936451,0.0,4.9500482616,4.9500482616,0.453140716967,0.0,0.453140716967
 07/06  11:00:00,14.4774417647,2.01226148466,2.56508375679,0.0,4.9500482616,4.9500482616,0.453181786801,0.0,0.453181786801
 07/06  12:00:00,14.0535557892,2.01226148466,2.69120314375,0.0,4.9500482616,4.4000428992,0.453185375872,0.0,0.453185375872
 07/06  13:00:00,15.4079198732,2.01226148466,3.49556186531,0.0,4.9500482616,4.9500482616,0.453136150031,0.0,0.453136150031
 07/06  14:00:00,16.1055494952,2.01226148466,4.19319148733,0.0,4.9500482616,4.9500482616,0.453172083456,0.0,0.453172083456
 07/06  15:00:00,16.399400416,2.01226148466,4.48704240815,0.0,4.9500482616,4.9500482616,0.453145986058,0.0,0.453145986058
 07/06  16:00:00,16.4494011858,2.01226148466,4.53704317792,0.0,4.9500482616,4.9500482616,0.886327568365,0.0,0.886327568365
 07/06  17:00:00,10.2925921227,2.01226148466,2.78027701404,0.0,2.750026812,2.750026812,0.45313273721,0.0,0.45313273721
 07/06  18:00:00,7.4682711461,2.01226148466,1.60597212464,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/06  19:00:00,7.06134959081,2.01226148466,1.19905056935,0.0,1.6500160872,2.2000214496,0.453117273313,0.0,0.453117273313
 07/06  20:00:00,6.66056565597,2.01226148466,0.964438663572,0.0,1.1000107248,2.2000214496,0.453109557007,0.0,0.453109557007
 07/06  21:00:00,8.40290518314,2.01226148466,0.787611524071,0.0,1.1000107248,2.2000214496,0.453094671462,0.0,0.453094671462
 07/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089169378,0.0,0.453089169378
 07/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083462781,0.0,0.453083462781
 07/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079253251,0.0,0.453079253251
 07/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075045897,0.0,0.453075045897
 07/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077899767,0.0,0.453077899767
 07/07  06:00:00,5.54086592173,2.01226148466,0.778577625066,0.0,0.5500053624,2.2000214496,0.453090064859,0.0,0.453090064859
 07/07  07:00:00,6.65399524031,2.01226148466,0.79169621885,0.0,1.6500160872,2.2000214496,0.45311774915,0.0,0.45311774915
 07/07  08:00:00,13.9074308696,2.01226148466,1.99507286178,0.0,4.9500482616,4.9500482616,0.453156187274,0.0,0.453156187274
 07/07  09:00:00,14.3733399068,2.01226148466,2.46098189889,0.0,4.9500482616,4.9500482616,0.453146268668,0.0,0.453146268668
 07/07  10:00:00,14.5223583978,2.01226148466,2.61000038992,0.0,4.9500482616,4.9500482616,0.453114840797,0.0,0.453114840797
 07/07  11:00:00,14.6465341228,2.01226148466,2.73417611496,0.0,4.9500482616,4.9500482616,0.453185058229,0.0,0.453185058229
 07/07  12:00:00,14.0400116231,2.01226148466,2.67765897766,0.0,4.9500482616,4.4000428992,0.453207762805,0.0,0.453207762805
 07/07  13:00:00,14.9756806286,2.01226148466,3.06332262078,0.0,4.9500482616,4.9500482616,0.453198796976,0.0,0.453198796976
 07/07  14:00:00,15.1165343837,2.01226148466,3.20417637586,0.0,4.9500482616,4.9500482616,0.886297642374,0.0,0.886297642374
 07/07  15:00:00,15.2952997496,2.01226148466,3.38294174175,0.0,4.9500482616,4.9500482616,0.453114401322,0.0,0.453114401322
 07/07  16:00:00,15.4985523088,2.01226148466,3.58619430091,0.0,4.9500482616,4.9500482616,0.453146783528,0.0,0.453146783528
 07/07  17:00:00,10.379366872,2.01226148466,2.86705176333,0.0,2.750026812,2.750026812,0.453135563333,0.0,0.453135563333
 07/07  18:00:00,8.2792994315,2.01226148466,2.41700041004,0.0,1.6500160872,2.2000214496,0.453119792444,0.0,0.453119792444
 07/07  19:00:00,7.85787858047,2.01226148466,1.99557955901,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/07  20:00:00,6.9545338866,2.01226148466,1.2584068942,0.0,1.1000107248,2.2000214496,0.453116038537,0.0,0.453116038537
 07/07  21:00:00,8.36739355015,2.01226148466,0.752099891081,0.0,1.1000107248,2.2000214496,0.453089605716,0.0,0.453089605716
 07/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085777139,0.0,0.453085777139
 07/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080075324,0.0,0.453080075324
 07/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075803742,0.0,0.453075803742
 07/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307152992,0.0,0.45307152992
 07/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070585905,0.0,0.453070585905
 07/08  06:00:00,5.30623570496,2.01226148466,0.543947408297,0.0,0.5500053624,2.2000214496,0.453084445588,0.0,0.453084445588
 07/08  07:00:00,4.97234860495,2.01226148466,0.210060308289,0.0,0.5500053624,2.2000214496,0.45310392857,0.0,0.45310392857
 07/08  08:00:00,7.18073104611,2.01226148466,0.768426662248,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  09:00:00,7.62988251692,2.01226148466,1.21757813305,0.0,1.6500160872,2.750026812,0.453120075652,0.0,0.453120075652
 07/08  10:00:00,7.85749383512,2.01226148466,1.44518945126,0.0,1.6500160872,2.750026812,0.453116176488,0.0,0.453116176488
 07/08  11:00:00,7.87504062559,2.01226148466,1.46273624172,0.0,1.6500160872,2.750026812,0.453126499393,0.0,0.453126499393
 07/08  12:00:00,5.95660842082,2.01226148466,1.19432012415,0.0,0.8250080436,1.9250187684,0.453111086097,0.0,0.453111086097
 07/08  13:00:00,6.05999617044,2.01226148466,1.29770787378,0.0,0.8250080436,1.9250187684,0.453101091707,0.0,0.453101091707
 07/08  14:00:00,6.1367770894,2.01226148466,1.37448879274,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/08  15:00:00,6.33960005511,2.01226148466,1.57731175845,0.0,0.8250080436,1.9250187684,0.453107354741,0.0,0.453107354741
 07/08  16:00:00,6.59456411692,2.01226148466,1.83227582026,0.0,0.8250080436,1.9250187684,0.453095141446,0.0,0.453095141446
 07/08  17:00:00,5.6405763774,2.01226148466,1.70329612434,0.0,0.2750026812,1.6500160872,0.453089583508,0.0,0.453089583508
 07/08  18:00:00,2.20780211812,0.184388020361,0.0983953293541,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  19:00:00,2.44367666718,0.33525094611,0.183406952668,0.0,0.2750026812,1.6500160872,0.453088521293,0.0,0.453088521293
 07/08  20:00:00,2.40052853784,0.067050189222,0.0246262468794,0.0,0.2750026812,1.6500160872,0.453097065921,0.0,0.453097065921
 07/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092959664,0.0,0.453092959664
 07/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075394482,0.0,0.453075394482
 07/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067484497,0.0,0.453067484497
 07/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305682856,0.0,0.45305682856
 07/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081302362,0.0,0.453081302362
 07/09  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086585798,0.0,0.453086585798
 07/09  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086325546,0.0,0.453086325546
 07/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085306284,0.0,0.453085306284
 07/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086644441,0.0,0.453086644441
 07/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090195276,0.0,0.453090195276
 07/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306279693,0.0,0.45306279693
 07/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067701125,0.0,0.453067701125
 07/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308009287,0.0,0.45308009287
 07/09  17:00:00,2.40170919992,0.301725851499,0.174964580021,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  18:00:00,2.38107358006,0.268200756888,0.187854054764,0.0,0.2750026812,1.6500160872,0.453081293361,0.0,0.453081293361
 07/09  19:00:00,2.47070322107,0.33525094611,0.210433506558,0.0,0.2750026812,1.6500160872,0.453088711566,0.0,0.453088711566
 07/09  20:00:00,2.40320073484,0.067050189222,0.0272984438774,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092612261,0.0,0.453092612261
 07/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079181838,0.0,0.453079181838
 07/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084711804,0.0,0.453084711804
 07/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078739276,0.0,0.453078739276
 07/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074340435,0.0,0.453074340435
 07/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069939011,0.0,0.453069939011
 07/10  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/10  06:00:00,5.52438241398,2.01226148466,0.762094117315,0.0,0.5500053624,2.2000214496,0.453084460163,0.0,0.453084460163
 07/10  07:00:00,6.58834001201,2.01226148466,0.726040990547,0.0,1.6500160872,2.2000214496,0.453113399294,0.0,0.453113399294
 07/10  08:00:00,14.0156241592,2.01226148466,2.10326615138,0.0,4.9500482616,4.9500482616,0.453155737186,0.0,0.453155737186
 07/10  09:00:00,14.3203671364,2.01226148466,2.40800912858,0.0,4.9500482616,4.9500482616,0.453157370642,0.0,0.453157370642
 07/10  10:00:00,14.3676007299,2.01226148466,2.45524272206,0.0,4.9500482616,4.9500482616,0.453162374642,0.0,0.453162374642
 07/10  11:00:00,14.3655615154,2.01226148466,2.45320350758,0.0,4.9500482616,4.9500482616,0.453178507932,0.0,0.453178507932
 07/10  12:00:00,13.6401365933,2.01226148466,2.27778394786,0.0,4.9500482616,4.4000428992,0.886347590947,0.0,0.886347590947
 07/10  13:00:00,14.5347314993,2.01226148466,2.62237349139,0.0,4.9500482616,4.9500482616,0.453152840254,0.0,0.453152840254
 07/10  14:00:00,14.5637916099,2.01226148466,2.65143360199,0.0,4.9500482616,4.9500482616,0.453155754535,0.0,0.453155754535
 07/10  15:00:00,14.5639815456,2.01226148466,2.65162353772,0.0,4.9500482616,4.9500482616,0.453130479722,0.0,0.453130479722
 07/10  16:00:00,14.6878248455,2.01226148466,2.77546683768,0.0,4.9500482616,4.9500482616,0.453147911895,0.0,0.453147911895
 07/10  17:00:00,9.65794549521,2.01226148466,2.14563038655,0.0,2.750026812,2.750026812,0.453129807727,0.0,0.453129807727
 07/10  18:00:00,7.57223069297,2.01226148466,1.70993167151,0.0,1.6500160872,2.2000214496,0.453116671369,0.0,0.453116671369
 07/10  19:00:00,7.30688667517,2.01226148466,1.4445876537,0.0,1.6500160872,2.2000214496,0.453113123917,0.0,0.453113123917
 07/10  20:00:00,6.59810776238,2.01226148466,0.901980769982,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/10  21:00:00,7.97466691036,2.01226148466,0.359373251297,0.0,1.1000107248,2.2000214496,0.453102437437,0.0,0.453102437437
 07/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090091803,0.0,0.453090091803
 07/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085596555,0.0,0.453085596555
 07/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061802607,0.0,0.453061802607
 07/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057338851,0.0,0.453057338851
 07/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308860213,0.0,0.45308860213
 07/11  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/11  06:00:00,5.24848707181,2.01226148466,0.486198775145,0.0,0.5500053624,2.2000214496,0.459484135066,0.00639270221973,0.453091432847
 07/11  07:00:00,6.2991298539,2.01226148466,0.436830832437,0.0,1.6500160872,2.2000214496,0.453120946273,0.0,0.453120946273
 07/11  08:00:00,13.7765407003,2.01226148466,1.86418269248,0.0,4.9500482616,4.9500482616,0.453150949956,0.0,0.453150949956
 07/11  09:00:00,14.3954982731,2.01226148466,2.48314026524,0.0,4.9500482616,4.9500482616,0.453151389571,0.0,0.453151389571
 07/11  10:00:00,14.7455014344,2.01226148466,2.83314342656,0.0,4.9500482616,4.9500482616,0.45314931058,0.0,0.45314931058
 07/11  11:00:00,14.8076921792,2.01226148466,2.89533417131,0.0,4.9500482616,4.9500482616,0.453172420186,0.0,0.453172420186
 07/11  12:00:00,14.0913837913,2.01226148466,2.72903114588,0.0,4.9500482616,4.4000428992,0.886383412605,0.0,0.886383412605
 07/11  13:00:00,15.1888171022,2.01226148466,3.27645909438,0.0,4.9500482616,4.9500482616,0.453195847881,0.0,0.453195847881
 07/11  14:00:00,15.376775787,2.01226148466,3.46441777917,0.0,4.9500482616,4.9500482616,0.453143177068,0.0,0.453143177068
 07/11  15:00:00,15.438907097,2.01226148466,3.52654908914,0.0,4.9500482616,4.9500482616,0.453116955951,0.0,0.453116955951
 07/11  16:00:00,15.062796362,2.01226148466,3.15043835416,0.0,4.9500482616,4.9500482616,0.453165366551,0.0,0.453165366551
 07/11  17:00:00,9.82379114588,2.01226148466,2.31147603722,0.0,2.750026812,2.750026812,0.453119447065,0.0,0.453119447065
 07/11  18:00:00,8.05628278725,2.01226148466,2.19398376579,0.0,1.6500160872,2.2000214496,0.45312363208,0.0,0.45312363208
 07/11  19:00:00,7.54601679619,2.01226148466,1.68371777473,0.0,1.6500160872,2.2000214496,0.45310612337,0.0,0.45310612337
 07/11  20:00:00,6.70115840804,2.01226148466,1.00503141564,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/11  21:00:00,8.18991627999,2.01226148466,0.574622620929,0.0,1.1000107248,2.2000214496,0.453102458873,0.0,0.453102458873
 07/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086661783,0.0,0.453086661783
 07/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080684686,0.0,0.453080684686
 07/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076159874,0.0,0.453076159874
 07/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071635988,0.0,0.453071635988
 07/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067110654,0.0,0.453067110654
 07/12  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/12  06:00:00,5.36778094363,2.01226148466,0.605492646963,0.0,0.5500053624,2.2000214496,0.453093589989,0.0,0.453093589989
 07/12  07:00:00,6.58113172448,2.01226148466,0.718832703013,0.0,1.6500160872,2.2000214496,0.453028281142,0.0,0.453028281142
 07/12  08:00:00,14.0887018657,2.01226148466,2.1763438578,0.0,4.9500482616,4.9500482616,0.453153487207,0.0,0.453153487207
 07/12  09:00:00,14.6200907306,2.01226148466,2.70773272272,0.0,4.9500482616,4.9500482616,0.453073974737,0.0,0.453073974737
 07/12  10:00:00,14.8677326293,2.01226148466,2.95537462148,0.0,4.9500482616,4.9500482616,0.453163607242,0.0,0.453163607242
