Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/12  11:00:00,15.0206081867,2.01226148466,3.10825017885,0.0,4.9500482616,4.9500482616,0.453169867383,0.0,0.453169867383
 07/12  12:00:00,14.2683870793,2.01226148466,2.90603443382,0.0,4.9500482616,4.4000428992,0.886328053394,0.0,0.886328053394
 07/12  13:00:00,15.144411799,2.01226148466,3.23205379109,0.0,4.9500482616,4.9500482616,0.453183345543,0.0,0.453183345543
 07/12  14:00:00,15.2343397294,2.01226148466,3.32198172158,0.0,4.9500482616,4.9500482616,0.453155261044,0.0,0.453155261044
 07/12  15:00:00,15.3431162305,2.01226148466,3.43075822265,0.0,4.9500482616,4.9500482616,0.453128637339,0.0,0.453128637339
 07/12  16:00:00,15.5248383556,2.01226148466,3.61248034774,0.0,4.9500482616,4.9500482616,0.453176551187,0.0,0.453176551187
 07/12  17:00:00,10.3507466282,2.01226148466,2.83843151955,0.0,2.750026812,2.750026812,0.453130587634,0.0,0.453130587634
 07/12  18:00:00,8.18395693196,2.01226148466,2.3216579105,0.0,1.6500160872,2.2000214496,0.453122932464,0.0,0.453122932464
 07/12  19:00:00,7.9726935038,2.01226148466,2.11039448234,0.0,1.6500160872,2.2000214496,0.453105724002,0.0,0.453105724002
 07/12  20:00:00,7.41798439449,2.01226148466,1.72185740209,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/12  21:00:00,8.91892930906,2.01226148466,1.30363564999,0.0,1.1000107248,2.2000214496,0.453107276418,0.0,0.453107276418
 07/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307872814,0.0,0.45307872814
 07/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305493688,0.0,0.45305493688
 07/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087578637,0.0,0.453087578637
 07/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308152882,0.0,0.45308152882
 07/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076947654,0.0,0.453076947654
 07/13  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/13  06:00:00,5.70605792223,2.01226148466,0.943769625565,0.0,0.5500053624,2.2000214496,0.453091352949,0.0,0.453091352949
 07/13  07:00:00,6.56523182936,2.01226148466,0.702932807897,0.0,1.6500160872,2.2000214496,0.453121624943,0.0,0.453121624943
 07/13  08:00:00,14.0017990603,2.01226148466,2.08944105248,0.0,4.9500482616,4.9500482616,0.453151291452,0.0,0.453151291452
 07/13  09:00:00,14.5474275871,2.01226148466,2.63506957928,0.0,4.9500482616,4.9500482616,0.453162903067,0.0,0.453162903067
 07/13  10:00:00,14.8600737555,2.01226148466,2.94771574766,0.0,4.9500482616,4.9500482616,0.453157105557,0.0,0.453157105557
 07/13  11:00:00,14.9998299104,2.01226148466,3.08747190253,0.0,4.9500482616,4.9500482616,0.453178901293,0.0,0.453178901293
 07/13  12:00:00,14.3375886923,2.01226148466,2.97523604683,0.0,4.9500482616,4.4000428992,0.886360534205,0.0,0.886360534205
 07/13  13:00:00,15.4720294826,2.01226148466,3.55967147474,0.0,4.9500482616,4.9500482616,0.453190023891,0.0,0.453190023891
 07/13  14:00:00,15.8160983231,2.01226148466,3.90374031526,0.0,4.9500482616,4.9500482616,0.453132320901,0.0,0.453132320901
 07/13  15:00:00,15.8690006529,2.01226148466,3.95664264505,0.0,4.9500482616,4.9500482616,0.453137193356,0.0,0.453137193356
 07/13  16:00:00,15.9643043056,2.01226148466,4.05194629778,0.0,4.9500482616,4.9500482616,0.453116297932,0.0,0.453116297932
 07/13  17:00:00,10.7303102554,2.01226148466,3.21799514671,0.0,2.750026812,2.750026812,0.453137181493,0.0,0.453137181493
 07/13  18:00:00,8.68962205202,2.01226148466,2.82732303055,0.0,1.6500160872,2.2000214496,0.453116978709,0.0,0.453116978709
 07/13  19:00:00,8.38038245752,2.01226148466,2.51808343605,0.0,1.6500160872,2.2000214496,0.453112051132,0.0,0.453112051132
 07/13  20:00:00,7.49942417448,2.01226148466,1.80329718209,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/13  21:00:00,8.90842572141,2.01226148466,1.29313206235,0.0,1.1000107248,2.2000214496,0.453113429112,0.0,0.453113429112
 07/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084594266,0.0,0.453084594266
 07/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079869509,0.0,0.453079869509
 07/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056007408,0.0,0.453056007408
 07/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087081026,0.0,0.453087081026
 07/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082446608,0.0,0.453082446608
 07/14  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/14  06:00:00,5.85768406684,2.01226148466,1.09539577017,0.0,0.5500053624,2.2000214496,0.45309698175,0.0,0.45309698175
 07/14  07:00:00,6.75285904054,2.01226148466,0.890560019071,0.0,1.6500160872,2.2000214496,0.453102729976,0.0,0.453102729976
 07/14  08:00:00,14.4380458802,2.01226148466,2.52568787238,0.0,4.9500482616,4.9500482616,0.453156694224,0.0,0.453156694224
 07/14  09:00:00,14.8833532485,2.01226148466,2.97099524063,0.0,4.9500482616,4.9500482616,0.453155398251,0.0,0.453155398251
 07/14  10:00:00,15.0943183261,2.01226148466,3.18196031827,0.0,4.9500482616,4.9500482616,0.453161856624,0.0,0.453161856624
 07/14  11:00:00,15.2505029378,2.01226148466,3.33814492997,0.0,4.9500482616,4.9500482616,0.453183310627,0.0,0.453183310627
 07/14  12:00:00,14.6183084103,2.01226148466,3.25595576484,0.0,4.9500482616,4.4000428992,0.886314424281,0.0,0.886314424281
 07/14  13:00:00,15.6548079014,2.01226148466,3.74244989357,0.0,4.9500482616,4.9500482616,0.453193332188,0.0,0.453193332188
 07/14  14:00:00,15.6491138098,2.01226148466,3.73675580196,0.0,4.9500482616,4.9500482616,0.453156387634,0.0,0.453156387634
 07/14  15:00:00,15.7907363904,2.01226148466,3.87837838249,0.0,4.9500482616,4.9500482616,0.453139626,0.0,0.453139626
 07/14  16:00:00,15.9963896926,2.01226148466,4.08403168477,0.0,4.9500482616,4.9500482616,0.453118746529,0.0,0.453118746529
 07/14  17:00:00,10.543985044,2.01226148466,3.03166993537,0.0,2.750026812,2.750026812,0.453126946387,0.0,0.453126946387
 07/14  18:00:00,8.32570090294,2.01226148466,2.46340188147,0.0,1.6500160872,2.2000214496,0.453118961394,0.0,0.453118961394
 07/14  19:00:00,8.08210903131,2.01226148466,2.21981000985,0.0,1.6500160872,2.2000214496,0.453106271654,0.0,0.453106271654
 07/14  20:00:00,7.37865465762,2.01226148466,1.68252766522,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/14  21:00:00,8.63221926079,2.01226148466,1.01692560173,0.0,1.1000107248,2.2000214496,0.453113915865,0.0,0.453113915865
 07/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086141246,0.0,0.453086141246
 07/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081349616,0.0,0.453081349616
 07/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057403906,0.0,0.453057403906
 07/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088398681,0.0,0.453088398681
 07/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083708026,0.0,0.453083708026
 07/15  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  06:00:00,5.61633762352,2.01226148466,0.854049326856,0.0,0.5500053624,2.2000214496,0.453098202547,0.0,0.453098202547
 07/15  07:00:00,5.42887617028,2.01226148466,0.666587873615,0.0,0.5500053624,2.2000214496,0.453099357017,0.0,0.453099357017
 07/15  08:00:00,7.55009283641,2.01226148466,1.13778845254,0.0,1.6500160872,2.750026812,0.453088102049,0.0,0.453088102049
 07/15  09:00:00,7.90802940708,2.01226148466,1.49572502322,0.0,1.6500160872,2.750026812,0.453115652225,0.0,0.453115652225
 07/15  10:00:00,8.40213554546,2.01226148466,1.9898311616,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/15  11:00:00,8.87280819946,2.01226148466,2.46050381559,0.0,1.6500160872,2.750026812,0.453122889835,0.0,0.453122889835
 07/15  12:00:00,7.28830043874,2.01226148466,2.52601214207,0.0,0.8250080436,1.9250187684,0.453118703524,0.0,0.453118703524
 07/15  13:00:00,7.54446132739,2.01226148466,2.78217303072,0.0,0.8250080436,1.9250187684,0.453080274782,0.0,0.453080274782
 07/15  14:00:00,7.82661898865,2.01226148466,3.06433069198,0.0,0.8250080436,1.9250187684,0.453099948335,0.0,0.453099948335
 07/15  15:00:00,8.03193792104,2.01226148466,3.26964962438,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  16:00:00,8.0767208248,2.01226148466,3.31443252814,0.0,0.8250080436,1.9250187684,0.453103423916,0.0,0.453103423916
 07/15  17:00:00,6.95296277249,2.01226148466,3.01568251943,0.0,0.2750026812,1.6500160872,0.453089559138,0.0,0.453089559138
 07/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086314154,0.0,0.453086314154
 07/15  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094152816,0.0,0.453094152816
 07/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085304777,0.0,0.453085304777
 07/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077595353,0.0,0.453077595353
 07/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072893166,0.0,0.453072893166
 07/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061618426,0.0,0.453061618426
 07/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087245284,0.0,0.453087245284
 07/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084217679,0.0,0.453084217679
 07/16  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089905359,0.0,0.453089905359
 07/16  07:00:00,2.01577280487,0.0506379656703,0.0401160707979,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  08:00:00,2.53883501085,0.337586437802,0.276229804648,0.0,0.2750026812,1.6500160872,0.453084851161,0.0,0.453084851161
 07/16  09:00:00,2.45018444783,0.270069150242,0.255096529189,0.0,0.2750026812,1.6500160872,0.453082647034,0.0,0.453082647034
 07/16  10:00:00,2.53168930911,0.337586437802,0.2690841029,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  11:00:00,2.24609343746,0.202551862681,0.118522806375,0.0,0.2750026812,1.6500160872,0.453088110199,0.0,0.453088110199
 07/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090923067,0.0,0.453090923067
 07/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091028144,0.0,0.453091028144
 07/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080841788,0.0,0.453080841788
 07/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307985118,0.0,0.45307985118
 07/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088050081,0.0,0.453088050081
 07/16  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083321684,0.0,0.453083321684
 07/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079887455,0.0,0.453079887455
 07/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308521222,0.0,0.45308521222
 07/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307515952,0.0,0.45307515952
 07/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070446403,0.0,0.453070446403
 07/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065631068,0.0,0.453065631068
 07/17  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074270493,0.0,0.453074270493
 07/17  06:00:00,5.42933119964,2.01226148466,0.667042902978,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/17  07:00:00,6.13384245107,2.01226148466,0.271543429604,0.0,1.6500160872,2.2000214496,0.459300174046,0.0061905492724,0.453109624774
 07/17  08:00:00,13.4825494328,2.01226148466,1.57019142498,0.0,4.9500482616,4.9500482616,0.453152225883,0.0,0.453152225883
 07/17  09:00:00,14.3271661304,2.01226148466,2.41480812254,0.0,4.9500482616,4.9500482616,0.4531612304,0.0,0.4531612304
 07/17  10:00:00,14.6747577061,2.01226148466,2.7623996982,0.0,4.9500482616,4.9500482616,0.453158769505,0.0,0.453158769505
 07/17  11:00:00,14.6190240247,2.01226148466,2.70666601684,0.0,4.9500482616,4.9500482616,0.453147681478,0.0,0.453147681478
 07/17  12:00:00,13.8339443756,2.01226148466,2.47159173012,0.0,4.9500482616,4.4000428992,0.886338639336,0.0,0.886338639336
 07/17  13:00:00,14.8981671325,2.01226148466,2.98580912461,0.0,4.9500482616,4.9500482616,0.453196119893,0.0,0.453196119893
 07/17  14:00:00,15.2878355948,2.01226148466,3.3754775869,0.0,4.9500482616,4.9500482616,0.453151704791,0.0,0.453151704791
 07/17  15:00:00,15.5548476591,2.01226148466,3.64248965124,0.0,4.9500482616,4.9500482616,0.453130522516,0.0,0.453130522516
 07/17  16:00:00,15.6236807584,2.01226148466,3.71132275055,0.0,4.9500482616,4.9500482616,0.453166193075,0.0,0.453166193075
 07/17  17:00:00,10.3658562205,2.01226148466,2.85354111186,0.0,2.750026812,2.750026812,0.453127345513,0.0,0.453127345513
 07/17  18:00:00,8.41522556217,2.01226148466,2.55292654071,0.0,1.6500160872,2.2000214496,0.453116355771,0.0,0.453116355771
 07/17  19:00:00,8.24669250628,2.01226148466,2.38439348481,0.0,1.6500160872,2.2000214496,0.453103729424,0.0,0.453103729424
 07/17  20:00:00,7.52333810362,2.01226148466,1.82721111122,0.0,1.1000107248,2.2000214496,0.453117544764,0.0,0.453117544764
 07/17  21:00:00,8.86624671846,2.01226148466,1.25095305939,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075759386,0.0,0.453075759386
 07/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069049009,0.0,0.453069049009
 07/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064212717,0.0,0.453064212717
 07/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059341053,0.0,0.453059341053
 07/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090130681,0.0,0.453090130681
 07/18  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062954589,0.0,0.453062954589
 07/18  06:00:00,5.80118291801,2.01226148466,1.03889462134,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/18  07:00:00,6.83989328836,2.01226148466,0.977594266898,0.0,1.6500160872,2.2000214496,0.453114695626,0.0,0.453114695626
 07/18  08:00:00,14.4858829177,2.01226148466,2.57352490986,0.0,4.9500482616,4.9500482616,0.453152442475,0.0,0.453152442475
 07/18  09:00:00,15.389873708,2.01226148466,3.47751570011,0.0,4.9500482616,4.9500482616,0.453161106455,0.0,0.453161106455
 07/18  10:00:00,15.9078008385,2.01226148466,3.99544283065,0.0,4.9500482616,4.9500482616,0.453162849368,0.0,0.453162849368
 07/18  11:00:00,16.0677184343,2.01226148466,4.15536042644,0.0,4.9500482616,4.9500482616,0.453170766907,0.0,0.453170766907
 07/18  12:00:00,15.3892790433,2.01226148466,4.02692639787,0.0,4.9500482616,4.4000428992,0.886361195117,0.0,0.886361195117
 07/18  13:00:00,16.3389306614,2.01226148466,4.42657265355,0.0,4.9500482616,4.9500482616,0.453156351643,0.0,0.453156351643
 07/18  14:00:00,16.3507138939,2.01226148466,4.43835588608,0.0,4.9500482616,4.9500482616,0.453112574188,0.0,0.453112574188
 07/18  15:00:00,16.4724203041,2.01226148466,4.56006229624,0.0,4.9500482616,4.9500482616,0.453115069072,0.0,0.453115069072
 07/18  16:00:00,16.4834557526,2.01226148466,4.57109774472,0.0,4.9500482616,4.9500482616,0.453152353678,0.0,0.453152353678
 07/18  17:00:00,10.7965844004,2.01226148466,3.28426929177,0.0,2.750026812,2.750026812,0.453128866964,0.0,0.453128866964
 07/18  18:00:00,8.71610806565,2.01226148466,2.85380904419,0.0,1.6500160872,2.2000214496,0.453125734348,0.0,0.453125734348
 07/18  19:00:00,8.63791868304,2.01226148466,2.77561966158,0.0,1.6500160872,2.2000214496,0.453110762446,0.0,0.453110762446
 07/18  20:00:00,7.92501552479,2.01226148466,2.22888853239,0.0,1.1000107248,2.2000214496,0.453113725171,0.0,0.453113725171
 07/18  21:00:00,9.39958746147,2.01226148466,1.78429380241,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078569976,0.0,0.453078569976
 07/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45309150752,0.0,0.45309150752
 07/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084994371,0.0,0.453084994371
 07/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080079967,0.0,0.453080079967
 07/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075161372,0.0,0.453075161372
 07/19  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085728166,0.0,0.453085728166
 07/19  06:00:00,6.04286742894,2.01226148466,1.28057913227,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/19  07:00:00,7.17062413147,2.01226148466,1.30832511001,0.0,1.6500160872,2.2000214496,0.453106948427,0.0,0.453106948427
 07/19  08:00:00,15.0329751519,2.01226148466,3.12061714402,0.0,4.9500482616,4.9500482616,0.45314807036,0.0,0.45314807036
 07/19  09:00:00,15.6527919682,2.01226148466,3.7404339603,0.0,4.9500482616,4.9500482616,0.453159850929,0.0,0.453159850929
 07/19  10:00:00,16.230546726,2.01226148466,4.31818871816,0.0,4.9500482616,4.9500482616,0.453155168521,0.0,0.453155168521
 07/19  11:00:00,16.6192579405,2.01226148466,4.70689993259,0.0,4.9500482616,4.9500482616,0.453153286947,0.0,0.453153286947
 07/19  12:00:00,15.7596300056,2.01226148466,4.39727736018,0.0,4.9500482616,4.4000428992,0.886351188105,0.0,0.886351188105
 07/19  13:00:00,16.7485293817,2.01226148466,4.83617137386,0.0,4.9500482616,4.9500482616,0.453188093545,0.0,0.453188093545
 07/19  14:00:00,16.4616483779,2.01226148466,4.54929037008,0.0,4.9500482616,4.9500482616,0.453153570542,0.0,0.453153570542
 07/19  15:00:00,16.3665239541,2.01226148466,4.45416594626,0.0,4.9500482616,4.9500482616,0.453136063855,0.0,0.453136063855
 07/19  16:00:00,16.550398693,2.01226148466,4.63804068515,0.0,4.9500482616,4.9500482616,0.453155639332,0.0,0.453155639332
 07/19  17:00:00,11.3141286549,2.01226148466,3.80181354619,0.0,2.750026812,2.750026812,0.453124640723,0.0,0.453124640723
 07/19  18:00:00,9.1318853641,2.01226148466,3.26958634263,0.0,1.6500160872,2.2000214496,0.453105989519,0.0,0.453105989519
 07/19  19:00:00,8.72290179164,2.01226148466,2.86060277018,0.0,1.6500160872,2.2000214496,0.453113655071,0.0,0.453113655071
 07/19  20:00:00,7.85621986349,2.01226148466,2.16009287109,0.0,1.1000107248,2.2000214496,0.453117180759,0.0,0.453117180759
 07/19  21:00:00,9.21360388945,2.01226148466,1.59831023039,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077584349,0.0,0.453077584349
 07/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090627064,0.0,0.453090627064
 07/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085585236,0.0,0.453085585236
 07/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061285629,0.0,0.453061285629
 07/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056309326,0.0,0.453056309326
 07/20  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066716191,0.0,0.453066716191
 07/20  06:00:00,5.301208061,2.01226148466,0.538919764333,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/20  07:00:00,5.9917257595,2.01226148466,0.12942673804,0.0,1.6500160872,2.2000214496,0.468437156732,0.0153258414196,0.453111315313
 07/20  08:00:00,13.0726161713,2.01226148466,1.16025816339,0.0,4.9500482616,4.9500482616,0.45313343034,0.0,0.45313343034
 07/20  09:00:00,13.6470889485,2.01226148466,1.73473094068,0.0,4.9500482616,4.9500482616,0.453154586889,0.0,0.453154586889
 07/20  10:00:00,14.1172846495,2.01226148466,2.20492664163,0.0,4.9500482616,4.9500482616,0.453162472554,0.0,0.453162472554
 07/20  11:00:00,14.3481170476,2.01226148466,2.43575903975,0.0,4.9500482616,4.9500482616,0.453179174012,0.0,0.453179174012
 07/20  12:00:00,13.4831204671,2.01226148466,2.12076782164,0.0,4.9500482616,4.4000428992,0.886351460391,0.0,0.886351460391
 07/20  13:00:00,14.4447216462,2.01226148466,2.53236363836,0.0,4.9500482616,4.9500482616,0.453190310221,0.0,0.453190310221
 07/20  14:00:00,14.7435321808,2.01226148466,2.83117417292,0.0,4.9500482616,4.9500482616,0.453150689663,0.0,0.453150689663
 07/20  15:00:00,14.8442549044,2.01226148466,2.93189689657,0.0,4.9500482616,4.9500482616,0.453131409268,0.0,0.453131409268
 07/20  16:00:00,14.8374570484,2.01226148466,2.92509904055,0.0,4.9500482616,4.9500482616,0.453175348366,0.0,0.453175348366
 07/20  17:00:00,9.52049334525,2.01226148466,2.00817823659,0.0,2.750026812,2.750026812,0.453138146907,0.0,0.453138146907
 07/20  18:00:00,7.43770041987,2.01226148466,1.5754013984,0.0,1.6500160872,2.2000214496,0.453123777296,0.0,0.453123777296
 07/20  19:00:00,7.3331406679,2.01226148466,1.47084164644,0.0,1.6500160872,2.2000214496,0.453101076762,0.0,0.453101076762
 07/20  20:00:00,6.96786965722,2.01226148466,1.27174266483,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/20  21:00:00,8.74705409677,2.01226148466,1.1317604377,0.0,1.1000107248,2.2000214496,0.453098629228,0.0,0.453098629228
 07/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089459064,0.0,0.453089459064
 07/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084477918,0.0,0.453084477918
 07/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079478968,0.0,0.453079478968
 07/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074456568,0.0,0.453074456568
 07/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069431041,0.0,0.453069431041
 07/21  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/21  06:00:00,5.24554462404,2.01226148466,0.483256327372,0.0,0.5500053624,2.2000214496,0.453095131696,0.0,0.453095131696
 07/21  07:00:00,6.09951499133,2.01226148466,0.237215969863,0.0,1.6500160872,2.2000214496,0.453119625177,0.0,0.453119625177
 07/21  08:00:00,13.8629126455,2.01226148466,1.95055463761,0.0,4.9500482616,4.9500482616,0.453151153612,0.0,0.453151153612
 07/21  09:00:00,14.3653721686,2.01226148466,2.45301416078,0.0,4.9500482616,4.9500482616,0.453160764826,0.0,0.453160764826
 07/21  10:00:00,14.5499318675,2.01226148466,2.63757385968,0.0,4.9500482616,4.9500482616,0.453162431182,0.0,0.453162431182
 07/21  11:00:00,14.7328002347,2.01226148466,2.82044222679,0.0,4.9500482616,4.9500482616,0.45317692083,0.0,0.45317692083
 07/21  12:00:00,13.9300354466,2.01226148466,2.56768280114,0.0,4.9500482616,4.4000428992,0.886340018859,0.0,0.886340018859
 07/21  13:00:00,14.7794203705,2.01226148466,2.86706236259,0.0,4.9500482616,4.9500482616,0.453163643097,0.0,0.453163643097
 07/21  14:00:00,14.7733052525,2.01226148466,2.86094724468,0.0,4.9500482616,4.9500482616,0.453133828661,0.0,0.453133828661
 07/21  15:00:00,14.6485865192,2.01226148466,2.73622851137,0.0,4.9500482616,4.9500482616,0.453105349129,0.0,0.453105349129
 07/21  16:00:00,14.6918622046,2.01226148466,2.77950419672,0.0,4.9500482616,4.9500482616,0.453149766578,0.0,0.453149766578
 07/21  17:00:00,9.50290304095,2.01226148466,1.99058793228,0.0,2.750026812,2.750026812,0.453128687333,0.0,0.453128687333
 07/21  18:00:00,7.37503113589,2.01226148466,1.51273211442,0.0,1.6500160872,2.2000214496,0.453113106004,0.0,0.453113106004
 07/21  19:00:00,6.96477029829,2.01226148466,1.10247127683,0.0,1.6500160872,2.2000214496,0.453105693551,0.0,0.453105693551
 07/21  20:00:00,6.61860943303,2.01226148466,0.538649107294,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/21  21:00:00,7.83249957092,2.01226148466,0.217205911859,0.0,1.1000107248,2.2000214496,0.453095660513,0.0,0.453095660513
 07/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082861582,0.0,0.453082861582
 07/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058552213,0.0,0.453058552213
 07/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089136073,0.0,0.453089136073
 07/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084073803,0.0,0.453084073803
 07/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079005671,0.0,0.453079005671
 07/22  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  06:00:00,4.94263922945,2.01226148466,0.180350932783,0.0,0.5500053624,2.2000214496,0.47383254477,0.0207398767764,0.453092667994
 07/22  07:00:00,4.76406608892,2.01226148466,0.00177779225675,0.0,0.5500053624,2.2000214496,0.496201936611,0.0431044843386,0.453097452272
 07/22  08:00:00,6.48101498265,2.01226148466,0.0687105987841,0.0,1.6500160872,2.750026812,0.453110994575,0.0,0.453110994575
 07/22  09:00:00,6.57627893265,2.01226148466,0.163974548788,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/22  10:00:00,6.69200253889,2.01226148466,0.27969815503,0.0,1.6500160872,2.750026812,0.4531232367,0.0,0.4531232367
 07/22  11:00:00,6.6831416226,2.01226148466,0.270837238733,0.0,1.6500160872,2.750026812,0.453088012226,0.0,0.453088012226
 07/22  12:00:00,5.05607690657,2.01226148466,0.293788609909,0.0,0.8250080436,1.9250187684,0.453117868991,0.0,0.453117868991
 07/22  13:00:00,5.3022683144,2.01226148466,0.539980017732,0.0,0.8250080436,1.9250187684,0.453116904107,0.0,0.453116904107
 07/22  14:00:00,5.44189448801,2.01226148466,0.679606191347,0.0,0.8250080436,1.9250187684,0.453092608735,0.0,0.453092608735
 07/22  15:00:00,5.53972307971,2.01226148466,0.777434783048,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/22  16:00:00,5.56437084096,2.01226148466,0.8020825443,0.0,0.8250080436,1.9250187684,0.453096265234,0.0,0.453096265234
 07/22  17:00:00,4.63089201763,2.01226148466,0.693611764562,0.0,0.2750026812,1.6500160872,0.453077668043,0.0,0.453077668043
 07/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094912986,0.0,0.453094912986
 07/22  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092584531,0.0,0.453092584531
 07/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091379478,0.0,0.453091379478
 07/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061391803,0.0,0.453061391803
 07/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056266808,0.0,0.453056266808
 07/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307901738,0.0,0.45307901738
 07/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067888871,0.0,0.453067888871
 07/23  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067983386,0.0,0.453067983386
 07/23  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057661878,0.0,0.453057661878
 07/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082931556,0.0,0.453082931556
 07/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086468005,0.0,0.453086468005
 07/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094378016,0.0,0.453094378016
 07/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097248985,0.0,0.453097248985
 07/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083259443,0.0,0.453083259443
 07/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088918559,0.0,0.453088918559
 07/23  17:00:00,2.04854888185,0.089400252296,0.0341298611486,0.0,0.2750026812,1.6500160872,0.453083928726,0.0,0.453083928726
 07/23  18:00:00,2.29194186576,0.268200756888,0.0987223404633,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084602429,0.0,0.453084602429
 07/23  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082083799,0.0,0.453082083799
 07/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073739728,0.0,0.453073739728
 07/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061195887,0.0,0.453061195887
 07/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308868362,0.0,0.45308868362
 07/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308352898,0.0,0.45308352898
 07/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307836421,0.0,0.45307836421
 07/24  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/24  06:00:00,4.85838833969,2.01226148466,0.0961000430274,0.0,0.5500053624,2.2000214496,0.483952944985,0.0308610478285,0.453091897156
 07/24  07:00:00,5.94982822161,2.01226148466,0.0875292001435,0.0,1.6500160872,2.2000214496,0.497472319302,0.044359878732,0.45311244057
 07/24  08:00:00,12.729361346,2.01226148466,0.817003338095,0.0,4.9500482616,4.9500482616,0.460553523057,0.00740621726162,0.453147305796
 07/24  09:00:00,13.1828755142,2.01226148466,1.27051750637,0.0,4.9500482616,4.9500482616,0.453152661577,0.0,0.453152661577
 07/24  10:00:00,13.3165151139,2.01226148466,1.40415710601,0.0,4.9500482616,4.9500482616,0.453130410843,0.0,0.453130410843
 07/24  11:00:00,13.4396729625,2.01226148466,1.52731495459,0.0,4.9500482616,4.9500482616,0.453078325549,0.0,0.453078325549
 07/24  12:00:00,12.7039217697,2.01226148466,1.3415691242,0.0,4.9500482616,4.4000428992,0.886387109829,0.0,0.886387109829
 07/24  13:00:00,13.5291879622,2.01226148466,1.61682995436,0.0,4.9500482616,4.9500482616,0.453165888923,0.0,0.453165888923
 07/24  14:00:00,13.6076108269,2.01226148466,1.69525281902,0.0,4.9500482616,4.9500482616,0.453106355957,0.0,0.453106355957
 07/24  15:00:00,13.6414060974,2.01226148466,1.72904808957,0.0,4.9500482616,4.9500482616,0.453107116713,0.0,0.453107116713
 07/24  16:00:00,13.6386118341,2.01226148466,1.72625382626,0.0,4.9500482616,4.9500482616,0.453150730808,0.0,0.453150730808
 07/24  17:00:00,8.45207814754,2.01226148466,0.939763038871,0.0,2.750026812,2.750026812,0.453128646172,0.0,0.453128646172
 07/24  18:00:00,6.37927398075,2.01226148466,0.516974959282,0.0,1.6500160872,2.2000214496,0.453104586472,0.0,0.453104586472
 07/24  19:00:00,6.1033186961,2.01226148466,0.241019674636,0.0,1.6500160872,2.2000214496,0.45309587211,0.0,0.45309587211
 07/24  20:00:00,6.16016982088,2.01226148466,0.0802094951496,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/24  21:00:00,7.63372345283,2.01226148466,0.0184297937635,0.0,1.1000107248,2.2000214496,0.453085202749,0.0,0.453085202749
 07/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062577839,0.0,0.453062577839
 07/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057389072,0.0,0.453057389072
 07/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087822309,0.0,0.453087822309
 07/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082616253,0.0,0.453082616253
 07/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077404341,0.0,0.453077404341
 07/25  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/25  06:00:00,4.85168361879,2.01226148466,0.0893953221223,0.0,0.5500053624,2.2000214496,0.492559482584,0.0394686831681,0.453090799416
 07/25  07:00:00,5.98473614021,2.01226148466,0.12243711875,0.0,1.6500160872,2.2000214496,0.497553328188,0.0444357755101,0.453117552678
 07/25  08:00:00,12.7262847434,2.01226148466,0.813926735579,0.0,4.9500482616,4.9500482616,0.461206880539,0.00805129231939,0.45315558822
 07/25  09:00:00,13.4069740352,2.01226148466,1.49461602738,0.0,4.9500482616,4.9500482616,0.453153043173,0.0,0.453153043173
 07/25  10:00:00,13.833147003,2.01226148466,1.92078899514,0.0,4.9500482616,4.9500482616,0.453153915166,0.0,0.453153915166
 07/25  11:00:00,14.054049336,2.01226148466,2.1416913281,0.0,4.9500482616,4.9500482616,0.453165171907,0.0,0.453165171907
 07/25  12:00:00,13.4425291226,2.01226148466,2.08017647713,0.0,4.9500482616,4.4000428992,0.453195751051,0.0,0.453195751051
 07/25  13:00:00,14.4160216167,2.01226148466,2.50366360888,0.0,4.9500482616,4.9500482616,0.886310146341,0.0,0.886310146341
 07/25  14:00:00,14.4464584264,2.01226148466,2.53410041858,0.0,4.9500482616,4.9500482616,0.453153591903,0.0,0.453153591903
 07/25  15:00:00,14.5732836726,2.01226148466,2.66092566476,0.0,4.9500482616,4.9500482616,0.453124435206,0.0,0.453124435206
 07/25  16:00:00,14.7063168917,2.01226148466,2.79395888384,0.0,4.9500482616,4.9500482616,0.453173579095,0.0,0.453173579095
 07/25  17:00:00,9.60984977313,2.01226148466,2.09753466447,0.0,2.750026812,2.750026812,0.453113466597,0.0,0.453113466597
 07/25  18:00:00,7.55578337748,2.01226148466,1.69348435602,0.0,1.6500160872,2.2000214496,0.453120264601,0.0,0.453120264601
 07/25  19:00:00,7.29030141371,2.01226148466,1.42800239224,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/25  20:00:00,6.97395843537,2.01226148466,0.89399810964,0.0,1.1000107248,2.2000214496,0.453112364968,0.0,0.453112364968
 07/25  21:00:00,8.10579273453,2.01226148466,0.490499075461,0.0,1.1000107248,2.2000214496,0.453099135493,0.0,0.453099135493
 07/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077599883,0.0,0.453077599883
 07/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090444289,0.0,0.453090444289
 07/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085091894,0.0,0.453085091894
 07/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078344483,0.0,0.453078344483
 07/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073083799,0.0,0.453073083799
 07/26  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/26  06:00:00,5.06150736572,2.01226148466,0.299219069058,0.0,0.5500053624,2.2000214496,0.473016439259,0.0199289559765,0.453087483282
 07/26  07:00:00,6.10729707625,2.01226148466,0.24499805479,0.0,1.6500160872,2.2000214496,0.453122709903,0.0,0.453122709903
 07/26  08:00:00,13.2949827598,2.01226148466,1.38262475196,0.0,4.9500482616,4.9500482616,0.453148038856,0.0,0.453148038856
 07/26  09:00:00,13.7865833953,2.01226148466,1.8742253874,0.0,4.9500482616,4.9500482616,0.453158972412,0.0,0.453158972412
 07/26  10:00:00,14.0576850314,2.01226148466,2.14532702355,0.0,4.9500482616,4.9500482616,0.453157014015,0.0,0.453157014015
 07/26  11:00:00,14.1900386733,2.01226148466,2.27768066548,0.0,4.9500482616,4.9500482616,0.453166741652,0.0,0.453166741652
 07/26  12:00:00,13.5270571559,2.01226148466,2.16470451044,0.0,4.9500482616,4.4000428992,0.453189803303,0.0,0.453189803303
 07/26  13:00:00,14.5322406783,2.01226148466,2.61988267046,0.0,4.9500482616,4.9500482616,0.886328504354,0.0,0.886328504354
 07/26  14:00:00,14.6958470432,2.01226148466,2.78348903536,0.0,4.9500482616,4.9500482616,0.453137080543,0.0,0.453137080543
 07/26  15:00:00,14.9397592313,2.01226148466,3.02740122339,0.0,4.9500482616,4.9500482616,0.453136055865,0.0,0.453136055865
 07/26  16:00:00,15.1739966111,2.01226148466,3.2616386032,0.0,4.9500482616,4.9500482616,0.453162528188,0.0,0.453162528188
 07/26  17:00:00,10.0549174095,2.01226148466,2.54260230088,0.0,2.750026812,2.750026812,0.453120829464,0.0,0.453120829464
 07/26  18:00:00,7.98405716273,2.01226148466,2.12175814127,0.0,1.6500160872,2.2000214496,0.453115997314,0.0,0.453115997314
 07/26  19:00:00,7.63271498319,2.01226148466,1.77041596172,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/26  20:00:00,6.98350856052,2.01226148466,0.903548234788,0.0,1.1000107248,2.2000214496,0.453112421757,0.0,0.453112421757
 07/26  21:00:00,7.94047728892,2.01226148466,0.325183629858,0.0,1.1000107248,2.2000214496,0.453093282662,0.0,0.453093282662
 07/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088258904,0.0,0.453088258904
 07/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081450404,0.0,0.453081450404
 07/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077481076,0.0,0.453077481076
 07/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090232147,0.0,0.453090232147
 07/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089646126,0.0,0.453089646126
 07/27  06:00:00,4.83001206499,2.01226148466,0.067723768325,0.0,0.5500053624,2.2000214496,0.495525988441,0.0424462871779,0.453079701263
 07/27  07:00:00,5.86551726224,2.01226148466,0.00321824077715,0.0,1.6500160872,2.2000214496,0.661504763155,0.208392789204,0.453111973952
 07/27  08:00:00,11.9281707023,2.01226148466,0.0158126944329,0.0,4.9500482616,4.9500482616,0.453135488649,0.0,0.453135488649
 07/27  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453160565366,0.0,0.453160565366
 07/27  10:00:00,11.9196522368,2.01226148466,0.00729422897303,0.0,4.9500482616,4.9500482616,0.453156091123,0.0,0.453156091123
 07/27  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453118522113,0.0,0.453118522113
 07/27  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.462993246804,0.00981362268808,0.453179624116
 07/27  13:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453161791145,0.0,0.453161791145
 07/27  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453169245921,0.0,0.453169245921
 07/27  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453148370764,0.0,0.453148370764
 07/27  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.886302925953,0.0,0.886302925953
 07/27  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.505551909789,0.052454063276,0.453097846513
 07/27  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.03556433283,0.01556433283,0.02
 07/27  19:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.453106282086,0.0,0.453106282086
 07/27  20:00:00,6.07996032573,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453099377171,0.0,0.453099377171
 07/27  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453082730097,0.0,0.453082730097
 07/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076159106,0.0,0.453076159106
 07/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070853022,0.0,0.453070853022
 07/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084784338,0.0,0.453084784338
 07/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060142029,0.0,0.453060142029
 07/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061522756,0.0,0.453061522756
 07/28  06:00:00,4.82259187797,2.01226148466,0.060303581307,0.0,0.5500053624,2.2000214496,0.453070220762,0.0,0.453070220762
 07/28  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.225591998439,0.205591998439,0.02
 07/28  08:00:00,12.7727667589,2.01226148466,0.860408751027,0.0,4.9500482616,4.9500482616,0.456505427397,0.00338704435475,0.453118383043
 07/28  09:00:00,13.3931976704,2.01226148466,1.48083966258,0.0,4.9500482616,4.9500482616,0.886257883862,0.0,0.886257883862
 07/28  10:00:00,13.5698903832,2.01226148466,1.65753237538,0.0,4.9500482616,4.9500482616,0.453136699589,0.0,0.453136699589
 07/28  11:00:00,13.8763775036,2.01226148466,1.96401949575,0.0,4.9500482616,4.9500482616,0.453181796476,0.0,0.453181796476
 07/28  12:00:00,13.2359801372,2.01226148466,1.87362749176,0.0,4.9500482616,4.4000428992,0.453165282132,0.0,0.453165282132
 07/28  13:00:00,14.0258909154,2.01226148466,2.11353290752,0.0,4.9500482616,4.9500482616,0.453182693368,0.0,0.453182693368
 07/28  14:00:00,14.0153400745,2.01226148466,2.10298206668,0.0,4.9500482616,4.9500482616,0.4531525014,0.0,0.4531525014
 07/28  15:00:00,14.0420882242,2.01226148466,2.12973021638,0.0,4.9500482616,4.9500482616,0.453095421455,0.0,0.453095421455
 07/28  16:00:00,14.0160373797,2.01226148466,2.10367937188,0.0,4.9500482616,4.9500482616,0.453106271138,0.0,0.453106271138
 07/28  17:00:00,8.82445861276,2.01226148466,1.31214350409,0.0,2.750026812,2.750026812,0.453147932156,0.0,0.453147932156
 07/28  18:00:00,6.74644750441,2.01226148466,0.884148482945,0.0,1.6500160872,2.2000214496,0.453117391536,0.0,0.453117391536
 07/28  19:00:00,6.54459391395,2.01226148466,0.682294892482,0.0,1.6500160872,2.2000214496,0.453097013697,0.0,0.453097013697
 07/28  20:00:00,6.55076676539,2.01226148466,0.470806439662,0.0,1.1000107248,2.2000214496,0.453117554315,0.0,0.453117554315
 07/28  21:00:00,7.88839658517,2.01226148466,0.273102926104,0.0,1.1000107248,2.2000214496,0.453091437902,0.0,0.453091437902
 07/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062562305,0.0,0.453062562305
 07/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057209211,0.0,0.453057209211
 07/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087425434,0.0,0.453087425434
 07/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082046677,0.0,0.453082046677
 07/29  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087905121,0.0,0.453087905121
 07/29  06:00:00,4.82430559209,2.01226148466,0.0620172954212,0.0,0.5500053624,2.2000214496,0.453057640026,0.0,0.453057640026
 07/29  07:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,0.495066615223,0.475066615223,0.02
 07/29  08:00:00,6.46696514789,2.01226148466,0.0546607640261,0.0,1.6500160872,2.750026812,0.453106619019,0.0,0.453106619019
 07/29  09:00:00,6.73643307378,2.01226148466,0.324128689916,0.0,1.6500160872,2.750026812,0.453122652539,0.0,0.453122652539
 07/29  10:00:00,7.11627163543,2.01226148466,0.703967251565,0.0,1.6500160872,2.750026812,0.453122494503,0.0,0.453122494503
 07/29  11:00:00,7.40838461594,2.01226148466,0.996080232073,0.0,1.6500160872,2.750026812,0.453120851059,0.0,0.453120851059
 07/29  12:00:00,5.62648645269,2.01226148466,0.86419815603,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  13:00:00,5.75963226523,2.01226148466,0.997343968563,0.0,0.8250080436,1.9250187684,0.453115706376,0.0,0.453115706376
 07/29  14:00:00,5.9380068867,2.01226148466,1.17571859004,0.0,0.8250080436,1.9250187684,0.453106823448,0.0,0.453106823448
 07/29  15:00:00,6.13734493764,2.01226148466,1.37505664098,0.0,0.8250080436,1.9250187684,0.453066583536,0.0,0.453066583536
 07/29  16:00:00,6.27679095827,2.01226148466,1.5145026616,0.0,0.8250080436,1.9250187684,0.453095744058,0.0,0.453095744058
 07/29  17:00:00,5.42635713563,2.01226148466,1.48907688257,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  18:00:00,2.18919477444,0.178800504592,0.085375501439,0.0,0.2750026812,1.6500160872,0.453086868884,0.0,0.453086868884
 07/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090646387,0.0,0.453090646387
 07/29  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093900921,0.0,0.453093900921
 07/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453017722989,0.0,0.453017722989
 07/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084915162,0.0,0.453084915162
 07/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074422312,0.0,0.453074422312
 07/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063038169,0.0,0.453063038169
 07/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089750618,0.0,0.453089750618
 07/30  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088614588,0.0,0.453088614588
 07/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086463305,0.0,0.453086463305
 07/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083695219,0.0,0.453083695219
 07/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
