Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054958078,0.0,0.453054958078
 07/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305676717,0.0,0.45305676717
 07/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090475594,0.0,0.453090475594
 07/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062535082,0.0,0.453062535082
 07/30  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085970903,0.0,0.453085970903
 07/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088284561,0.0,0.453088284561
 07/30  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088537752,0.0,0.453088537752
 07/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084911838,0.0,0.453084911838
 07/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087267512,0.0,0.453087267512
 07/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075918751,0.0,0.453075918751
 07/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071517704,0.0,0.453071517704
 07/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066046322,0.0,0.453066046322
 07/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069633089,0.0,0.453069633089
 07/31  06:00:00,6.22545853502,2.01226148466,1.46317023836,0.0,0.5500053624,2.2000214496,0.453077150041,0.0,0.453077150041
 07/31  07:00:00,7.58613769997,2.01226148466,1.7238386785,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/31  08:00:00,15.5295782477,2.01226148466,3.61722023979,0.0,4.9500482616,4.9500482616,0.453138185294,0.0,0.453138185294
 07/31  09:00:00,15.9789766105,2.01226148466,4.06661860263,0.0,4.9500482616,4.9500482616,0.45314699489,0.0,0.45314699489
 07/31  10:00:00,16.676688142,2.01226148466,4.76433013414,0.0,4.9500482616,4.9500482616,0.453164281162,0.0,0.453164281162
 07/31  11:00:00,16.9011866433,2.01226148466,4.98882863539,0.0,4.9500482616,4.9500482616,0.886335245858,0.0,0.886335245858
 07/31  12:00:00,15.9776389762,2.01226148466,4.61528633077,0.0,4.9500482616,4.4000428992,0.45312929303,0.0,0.45312929303
 07/31  13:00:00,16.8934944801,2.01226148466,4.98113647223,0.0,4.9500482616,4.9500482616,0.453183189012,0.0,0.453183189012
 07/31  14:00:00,16.6596879626,2.01226148466,4.74732995473,0.0,4.9500482616,4.9500482616,0.4531548532,0.0,0.4531548532
 07/31  15:00:00,16.2496318484,2.01226148466,4.33727384058,0.0,4.9500482616,4.9500482616,0.453114317092,0.0,0.453114317092
 07/31  16:00:00,15.6770122217,2.01226148466,3.76465421386,0.0,4.9500482616,4.9500482616,0.453172544743,0.0,0.453172544743
 07/31  17:00:00,10.1555021015,2.01226148466,2.64318699284,0.0,2.750026812,2.750026812,0.453137027518,0.0,0.453137027518
 07/31  18:00:00,8.30436412817,2.01226148466,2.44206510671,0.0,1.6500160872,2.2000214496,0.453124939676,0.0,0.453124939676
 07/31  19:00:00,8.05996477769,2.01226148466,2.19766575623,0.0,1.6500160872,2.2000214496,0.453109039372,0.0,0.453109039372
 07/31  20:00:00,8.18325458452,2.01226148466,1.71946092546,0.0,1.1000107248,2.2000214496,0.453116262804,0.0,0.453116262804
 07/31  21:00:00,9.07984156094,2.01226148466,1.46454790188,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092487254,0.0,0.453092487254
 07/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059973608,0.0,0.453059973608
 07/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091652392,0.0,0.453091652392
 08/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086114231,0.0,0.453086114231
 08/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530790992,0.0,0.4530790992
 08/01  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086799295,0.0,0.453086799295
 08/01  06:00:00,5.26092761216,2.01226148466,0.498639315499,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/01  07:00:00,6.36851118111,2.01226148466,0.506212159649,0.0,1.6500160872,2.2000214496,0.453103150594,0.0,0.453103150594
 08/01  08:00:00,14.175407669,2.01226148466,2.2630496611,0.0,4.9500482616,4.9500482616,0.453148603257,0.0,0.453148603257
 08/01  09:00:00,14.7889170271,2.01226148466,2.87655901919,0.0,4.9500482616,4.9500482616,0.453153494861,0.0,0.453153494861
 08/01  10:00:00,15.1087097447,2.01226148466,3.19635173682,0.0,4.9500482616,4.9500482616,0.453154809494,0.0,0.453154809494
 08/01  11:00:00,15.4109611157,2.01226148466,3.49860310787,0.0,4.9500482616,4.9500482616,0.453157131388,0.0,0.453157131388
 08/01  12:00:00,14.7849485008,2.01226148466,3.42259585536,0.0,4.9500482616,4.4000428992,0.886370109879,0.0,0.886370109879
 08/01  13:00:00,15.6100959555,2.01226148466,3.69773794761,0.0,4.9500482616,4.9500482616,0.453155142937,0.0,0.453155142937
 08/01  14:00:00,15.6414972394,2.01226148466,3.72913923157,0.0,4.9500482616,4.9500482616,0.453108626471,0.0,0.453108626471
 08/01  15:00:00,15.7459146323,2.01226148466,3.83355662444,0.0,4.9500482616,4.9500482616,0.45310817624,0.0,0.45310817624
 08/01  16:00:00,15.720299034,2.01226148466,3.80794102616,0.0,4.9500482616,4.9500482616,0.453163844854,0.0,0.453163844854
 08/01  17:00:00,10.3506098349,2.01226148466,2.83829472619,0.0,2.750026812,2.750026812,0.453132336991,0.0,0.453132336991
 08/01  18:00:00,8.08975918544,2.01226148466,2.22746016398,0.0,1.6500160872,2.2000214496,0.453118041647,0.0,0.453118041647
 08/01  19:00:00,7.50069910514,2.01226148466,1.63840008368,0.0,1.6500160872,2.2000214496,0.453104538925,0.0,0.453104538925
 08/01  20:00:00,7.51109635093,2.01226148466,1.04730269187,0.0,1.1000107248,2.2000214496,0.453117450904,0.0,0.453117450904
 08/01  21:00:00,8.22881115761,2.01226148466,0.613517498549,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077392411,0.0,0.453077392411
 08/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089811997,0.0,0.453089811997
 08/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064919255,0.0,0.453064919255
 08/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059372073,0.0,0.453059372073
 08/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089404306,0.0,0.453089404306
 08/02  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063325035,0.0,0.453063325035
 08/02  06:00:00,4.97838232375,2.01226148466,0.21609402708,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  07:00:00,5.90098569154,2.01226148466,0.0386866700802,0.0,1.6500160872,2.2000214496,0.752015771731,0.298910530165,0.453105241566
 08/02  08:00:00,12.9273452989,2.01226148466,1.01498729108,0.0,4.9500482616,4.9500482616,0.453155063964,0.0,0.453155063964
 08/02  09:00:00,13.3511922797,2.01226148466,1.43883427183,0.0,4.9500482616,4.9500482616,0.453153804241,0.0,0.453153804241
 08/02  10:00:00,13.8354299138,2.01226148466,1.92307190592,0.0,4.9500482616,4.9500482616,0.453160977895,0.0,0.453160977895
 08/02  11:00:00,14.2479014625,2.01226148466,2.33554345467,0.0,4.9500482616,4.9500482616,0.453171129461,0.0,0.453171129461
 08/02  12:00:00,13.5454962221,2.01226148466,2.18314357661,0.0,4.9500482616,4.4000428992,0.886397625196,0.0,0.886397625196
 08/02  13:00:00,14.4811566275,2.01226148466,2.56879861961,0.0,4.9500482616,4.9500482616,0.453161465852,0.0,0.453161465852
 08/02  14:00:00,14.6565576876,2.01226148466,2.74419967972,0.0,4.9500482616,4.9500482616,0.453100513337,0.0,0.453100513337
 08/02  15:00:00,14.7407842828,2.01226148466,2.8284262749,0.0,4.9500482616,4.9500482616,0.453099570498,0.0,0.453099570498
 08/02  16:00:00,14.8849691803,2.01226148466,2.9726111724,0.0,4.9500482616,4.9500482616,0.453139885251,0.0,0.453139885251
 08/02  17:00:00,9.67979090441,2.01226148466,2.16747579574,0.0,2.750026812,2.750026812,0.453135035903,0.0,0.453135035903
 08/02  18:00:00,7.53596409766,2.01226148466,1.6736650762,0.0,1.6500160872,2.2000214496,0.453116691756,0.0,0.453116691756
 08/02  19:00:00,7.19689863001,2.01226148466,1.33459960854,0.0,1.6500160872,2.2000214496,0.453104904283,0.0,0.453104904283
 08/02  20:00:00,7.19143897381,2.01226148466,0.727645314744,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/02  21:00:00,7.86789044631,2.01226148466,0.25259678725,0.0,1.1000107248,2.2000214496,0.453098036714,0.0,0.453098036714
 08/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085494536,0.0,0.453085494536
 08/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307984177,0.0,0.45307984177
 08/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072897529,0.0,0.453072897529
 08/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067318538,0.0,0.453067318538
 08/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061737163,0.0,0.453061737163
 08/03  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/03  06:00:00,4.82402169409,2.01226148466,0.0617333974299,0.0,0.5500053624,2.2000214496,0.490729617226,0.037636640119,0.453092977107
 08/03  07:00:00,5.92646703068,2.01226148466,0.0641680092117,0.0,1.6500160872,2.2000214496,0.496894913199,0.0437788909618,0.453116022237
 08/03  08:00:00,12.8735436119,2.01226148466,0.96118560399,0.0,4.9500482616,4.9500482616,0.453147067736,0.0,0.453147067736
 08/03  09:00:00,13.5859876667,2.01226148466,1.67362965879,0.0,4.9500482616,4.9500482616,0.453152352031,0.0,0.453152352031
 08/03  10:00:00,14.0054742535,2.01226148466,2.09311624565,0.0,4.9500482616,4.9500482616,0.453160974012,0.0,0.453160974012
 08/03  11:00:00,14.1078975637,2.01226148466,2.19553955584,0.0,4.9500482616,4.9500482616,0.453115865269,0.0,0.453115865269
 08/03  12:00:00,13.3320378256,2.01226148466,1.96968518017,0.0,4.9500482616,4.4000428992,0.453167153477,0.0,0.453167153477
 08/03  13:00:00,14.090455481,2.01226148466,2.17809747315,0.0,4.9500482616,4.9500482616,0.886353842587,0.0,0.886353842587
 08/03  14:00:00,14.1504467076,2.01226148466,2.23808869971,0.0,4.9500482616,4.9500482616,0.453148530915,0.0,0.453148530915
 08/03  15:00:00,14.2902729347,2.01226148466,2.37791492686,0.0,4.9500482616,4.9500482616,0.453144847151,0.0,0.453144847151
 08/03  16:00:00,14.2637070657,2.01226148466,2.35134905782,0.0,4.9500482616,4.9500482616,0.453169565314,0.0,0.453169565314
 08/03  17:00:00,9.03008298557,2.01226148466,1.5177678769,0.0,2.750026812,2.750026812,0.453126738408,0.0,0.453126738408
 08/03  18:00:00,6.96798327664,2.01226148466,1.10568425518,0.0,1.6500160872,2.2000214496,0.453120403717,0.0,0.453120403717
 08/03  19:00:00,6.78803711879,2.01226148466,0.925738097328,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  20:00:00,7.13930460241,2.01226148466,0.675510943348,0.0,1.1000107248,2.2000214496,0.453106771402,0.0,0.453106771402
 08/03  21:00:00,8.11668269583,2.01226148466,0.50138903677,0.0,1.1000107248,2.2000214496,0.453094629958,0.0,0.453094629958
 08/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089581921,0.0,0.453089581921
 08/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085524432,0.0,0.453085524432
 08/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078430927,0.0,0.453078430927
 08/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074082468,0.0,0.453074082468
 08/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070410598,0.0,0.453070410598
 08/04  06:00:00,4.81207905103,2.01226148466,0.0497907543656,0.0,0.5500053624,2.2000214496,0.490537161047,0.03745626984,0.453080891207
 08/04  07:00:00,5.95662615455,2.01226148466,0.0943271330874,0.0,1.6500160872,2.2000214496,0.499128639683,0.0460064107116,0.453122228971
 08/04  08:00:00,12.8520222807,2.01226148466,0.939664272807,0.0,4.9500482616,4.9500482616,0.453147361996,0.0,0.453147361996
 08/04  09:00:00,13.3700615663,2.01226148466,1.45770355843,0.0,4.9500482616,4.9500482616,0.453158119261,0.0,0.453158119261
 08/04  10:00:00,13.6115119615,2.01226148466,1.69915395361,0.0,4.9500482616,4.9500482616,0.45315180192,0.0,0.45315180192
 08/04  11:00:00,13.7489132773,2.01226148466,1.83655526944,0.0,4.9500482616,4.9500482616,0.45318073818,0.0,0.45318073818
 08/04  12:00:00,13.0152682453,2.01226148466,1.6529155998,0.0,4.9500482616,4.4000428992,0.453183803625,0.0,0.453183803625
 08/04  13:00:00,13.8249442079,2.01226148466,1.91258619999,0.0,4.9500482616,4.9500482616,0.453188487553,0.0,0.453188487553
 08/04  14:00:00,13.9404156013,2.01226148466,2.02805759347,0.0,4.9500482616,4.9500482616,0.453144117406,0.0,0.453144117406
 08/04  15:00:00,14.1393733133,2.01226148466,2.22701530548,0.0,4.9500482616,4.9500482616,0.453132999606,0.0,0.453132999606
 08/04  16:00:00,14.2229888304,2.01226148466,2.31063082258,0.0,4.9500482616,4.9500482616,0.886305345952,0.0,0.886305345952
 08/04  17:00:00,9.13018078295,2.01226148466,1.61786567428,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/04  18:00:00,7.13873034409,2.01226148466,1.27643132263,0.0,1.6500160872,2.2000214496,0.453131393426,0.0,0.453131393426
 08/04  19:00:00,6.89130427129,2.01226148466,1.02900524982,0.0,1.6500160872,2.2000214496,0.45310951645,0.0,0.45310951645
 08/04  20:00:00,7.12915883263,2.01226148466,0.665365173565,0.0,1.1000107248,2.2000214496,0.453116343655,0.0,0.453116343655
 08/04  21:00:00,7.95040061033,2.01226148466,0.335106951269,0.0,1.1000107248,2.2000214496,0.453091007332,0.0,0.453091007332
 08/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082757661,0.0,0.453082757661
 08/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088787099,0.0,0.453088787099
 08/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308157252,0.0,0.45308157252
 08/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075935009,0.0,0.453075935009
 08/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079344403,0.0,0.453079344403
 08/05  06:00:00,4.793853082,2.01226148466,0.0315647853372,0.0,0.5500053624,2.2000214496,0.494362839013,0.0412748341399,0.453088004873
 08/05  07:00:00,4.78209168288,2.01226148466,0.0198033862159,0.0,0.5500053624,2.2000214496,0.117067715742,0.0970677157422,0.02
 08/05  08:00:00,6.60036092628,2.01226148466,0.188056542419,0.0,1.6500160872,2.750026812,0.453109391943,0.0,0.453109391943
 08/05  09:00:00,6.73042481729,2.01226148466,0.318120433427,0.0,1.6500160872,2.750026812,0.453117274936,0.0,0.453117274936
 08/05  10:00:00,6.88379139677,2.01226148466,0.471487012902,0.0,1.6500160872,2.750026812,0.453114986127,0.0,0.453114986127
 08/05  11:00:00,7.0053361959,2.01226148466,0.593031812032,0.0,1.6500160872,2.750026812,0.453122726254,0.0,0.453122726254
 08/05  12:00:00,5.22919984131,2.01226148466,0.46691154465,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  13:00:00,5.36360628249,2.01226148466,0.601317985822,0.0,0.8250080436,1.9250187684,0.453110706256,0.0,0.453110706256
 08/05  14:00:00,5.42245079685,2.01226148466,0.660162500189,0.0,0.8250080436,1.9250187684,0.453086848431,0.0,0.453086848431
 08/05  15:00:00,5.55092711191,2.01226148466,0.788638815241,0.0,0.8250080436,1.9250187684,0.453090596272,0.0,0.453090596272
 08/05  16:00:00,5.713587135,2.01226148466,0.951298838339,0.0,0.8250080436,1.9250187684,0.453098275389,0.0,0.453098275389
 08/05  17:00:00,4.75640232659,2.01226148466,0.819122073521,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084811053,0.0,0.453084811053
 08/05  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096673599,0.0,0.453096673599
 08/05  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096780699,0.0,0.453096780699
 08/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077652874,0.0,0.453077652874
 08/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090031576,0.0,0.453090031576
 08/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060677183,0.0,0.453060677183
 08/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083900553,0.0,0.453083900553
 08/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072348443,0.0,0.453072348443
 08/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072646053,0.0,0.453072646053
 08/06  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083985082,0.0,0.453083985082
 08/06  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086480767,0.0,0.453086480767
 08/06  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085403181,0.0,0.453085403181
 08/06  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090437438,0.0,0.453090437438
 08/06  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090562996,0.0,0.453090562996
 08/06  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083255615,0.0,0.453083255615
 08/06  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089482389,0.0,0.453089482389
 08/06  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083332159,0.0,0.453083332159
 08/06  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083508228,0.0,0.453083508228
 08/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084435051,0.0,0.453084435051
 08/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070257228,0.0,0.453070257228
 08/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058622156,0.0,0.453058622156
 08/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088842478,0.0,0.453088842478
 08/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083154412,0.0,0.453083154412
 08/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086526401,0.0,0.453086526401
 08/07  06:00:00,4.83168234392,2.01226148466,0.0693940472569,0.0,0.5500053624,2.2000214496,0.453093620977,0.0,0.453093620977
 08/07  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.61229692685,0.59229692685,0.02
 08/07  08:00:00,12.4206580351,2.01226148466,0.508300027213,0.0,4.9500482616,4.9500482616,0.459037924939,0.00590769746754,0.453130227472
 08/07  09:00:00,12.879139895,2.01226148466,0.96678188714,0.0,4.9500482616,4.9500482616,0.45313007421,0.0,0.45313007421
 08/07  10:00:00,13.1195649606,2.01226148466,1.20720695275,0.0,4.9500482616,4.9500482616,0.886298698203,0.0,0.886298698203
 08/07  11:00:00,13.2411773334,2.01226148466,1.3288193255,0.0,4.9500482616,4.9500482616,0.453178747102,0.0,0.453178747102
 08/07  12:00:00,12.3197228096,2.01226148466,0.957370164113,0.0,4.9500482616,4.4000428992,0.453177234724,0.0,0.453177234724
 08/07  13:00:00,13.1349381049,2.01226148466,1.22258009708,0.0,4.9500482616,4.9500482616,0.453154547226,0.0,0.453154547226
 08/07  14:00:00,13.2249409666,2.01226148466,1.31258295873,0.0,4.9500482616,4.9500482616,0.453123001861,0.0,0.453123001861
 08/07  15:00:00,13.2740391328,2.01226148466,1.36168112496,0.0,4.9500482616,4.9500482616,0.453120446082,0.0,0.453120446082
 08/07  16:00:00,13.3239861255,2.01226148466,1.41162811765,0.0,4.9500482616,4.9500482616,0.453143355955,0.0,0.453143355955
 08/07  17:00:00,8.14690493845,2.01226148466,0.634589829786,0.0,2.750026812,2.750026812,0.453104699395,0.0,0.453104699395
 08/07  18:00:00,6.12295371833,2.01226148466,0.260654696863,0.0,1.6500160872,2.2000214496,0.453102875044,0.0,0.453102875044
 08/07  19:00:00,5.97916647814,2.01226148466,0.11686745668,0.0,1.6500160872,2.2000214496,0.453103684885,0.0,0.453103684885
 08/07  20:00:00,6.90715430959,2.01226148466,0.0595273171941,0.0,1.1000107248,2.2000214496,0.453101111408,0.0,0.453101111408
 08/07  21:00:00,7.63816422254,2.01226148466,0.0228705634765,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087384432,0.0,0.453087384432
 08/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061061983,0.0,0.453061061983
 08/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055348923,0.0,0.453055348923
 08/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085204271,0.0,0.453085204271
 08/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079483368,0.0,0.453079483368
 08/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086860567,0.0,0.453086860567
 08/08  06:00:00,4.81738272682,2.01226148466,0.0550944301532,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/08  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.912647595742,0.45957950297,0.453068092772
 08/08  08:00:00,12.494704285,2.01226148466,0.58234627716,0.0,4.9500482616,4.9500482616,0.453128842828,0.0,0.453128842828
 08/08  09:00:00,12.9666231174,2.01226148466,1.05426510956,0.0,4.9500482616,4.9500482616,0.453154831825,0.0,0.453154831825
 08/08  10:00:00,13.1732819863,2.01226148466,1.26092397845,0.0,4.9500482616,4.9500482616,0.45313524258,0.0,0.45313524258
 08/08  11:00:00,13.2907021506,2.01226148466,1.37834414272,0.0,4.9500482616,4.9500482616,0.453175927227,0.0,0.453175927227
 08/08  12:00:00,12.4898705159,2.01226148466,1.12751787043,0.0,4.9500482616,4.4000428992,0.886309513479,0.0,0.886309513479
 08/08  13:00:00,13.4705699787,2.01226148466,1.55821197084,0.0,4.9500482616,4.9500482616,0.453145957846,0.0,0.453145957846
 08/08  14:00:00,13.734504811,2.01226148466,1.8221468031,0.0,4.9500482616,4.9500482616,0.453145885201,0.0,0.453145885201
 08/08  15:00:00,13.7598591757,2.01226148466,1.84750116783,0.0,4.9500482616,4.9500482616,0.453126356396,0.0,0.453126356396
 08/08  16:00:00,13.8108098248,2.01226148466,1.89845181691,0.0,4.9500482616,4.9500482616,0.453128514138,0.0,0.453128514138
 08/08  17:00:00,8.53689289088,2.01226148466,1.02457778221,0.0,2.750026812,2.750026812,0.453117063493,0.0,0.453117063493
 08/08  18:00:00,6.32222884491,2.01226148466,0.45992982345,0.0,1.6500160872,2.2000214496,0.453120052544,0.0,0.453120052544
 08/08  19:00:00,6.11737980446,2.01226148466,0.255080782993,0.0,1.6500160872,2.2000214496,0.453104471376,0.0,0.453104471376
 08/08  20:00:00,6.9654259346,2.01226148466,0.117798942203,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/08  21:00:00,7.70906266571,2.01226148466,0.0937690066461,0.0,1.1000107248,2.2000214496,0.453106846102,0.0,0.453106846102
 08/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061189154,0.0,0.453061189154
 08/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055384598,0.0,0.453055384598
 08/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530852258,0.0,0.4530852258
 08/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079483185,0.0,0.453079483185
 08/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073720957,0.0,0.453073720957
 08/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/09  06:00:00,4.82646168738,2.01226148466,0.0641733907186,0.0,0.5500053624,2.2000214496,0.453086114821,0.0,0.453086114821
 08/09  07:00:00,5.88166195262,2.01226148466,0.019362931152,0.0,1.6500160872,2.2000214496,0.489257058627,0.0361361798323,0.453120878795
 08/09  08:00:00,12.3651482877,2.01226148466,0.452790279876,0.0,4.9500482616,4.9500482616,0.465252022723,0.0121165779142,0.453135444809
 08/09  09:00:00,12.7725076948,2.01226148466,0.860149686887,0.0,4.9500482616,4.9500482616,0.453154024635,0.0,0.453154024635
 08/09  10:00:00,12.9323676977,2.01226148466,1.02000968982,0.0,4.9500482616,4.9500482616,0.453114274266,0.0,0.453114274266
 08/09  11:00:00,13.0884492665,2.01226148466,1.17609125861,0.0,4.9500482616,4.9500482616,0.453162288174,0.0,0.453162288174
 08/09  12:00:00,12.5319226901,2.01226148466,1.16957004463,0.0,4.9500482616,4.4000428992,0.453193038454,0.0,0.453193038454
 08/09  13:00:00,13.6401847915,2.01226148466,1.72782678359,0.0,4.9500482616,4.9500482616,0.88638972693,0.0,0.88638972693
 08/09  14:00:00,14.0235295762,2.01226148466,2.11117156838,0.0,4.9500482616,4.9500482616,0.453151865178,0.0,0.453151865178
 08/09  15:00:00,13.9750858042,2.01226148466,2.06272779633,0.0,4.9500482616,4.9500482616,0.453128566288,0.0,0.453128566288
 08/09  16:00:00,13.7821904487,2.01226148466,1.8698324408,0.0,4.9500482616,4.9500482616,0.453110976688,0.0,0.453110976688
 08/09  17:00:00,8.29426648376,2.01226148466,0.781951375092,0.0,2.750026812,2.750026812,0.453086920144,0.0,0.453086920144
 08/09  18:00:00,6.00819626721,2.01226148466,0.145897245748,0.0,1.6500160872,2.2000214496,0.453118452587,0.0,0.453118452587
 08/09  19:00:00,5.87586568242,2.01226148466,0.0135666609529,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/09  20:00:00,6.8476269924,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453097078387,0.0,0.453097078387
 08/09  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453092677729,0.0,0.453092677729
 08/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089244036,0.0,0.453089244036
 08/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083501984,0.0,0.453083501984
 08/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077731102,0.0,0.453077731102
 08/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071950507,0.0,0.453071950507
 08/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066165679,0.0,0.453066165679
 08/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  06:00:00,4.80308604149,2.01226148466,0.0407977448221,0.0,0.5500053624,2.2000214496,0.490186883264,0.0371085935627,0.453078289701
 08/10  07:00:00,5.86672577209,2.01226148466,0.00442675063003,0.0,1.6500160872,2.2000214496,1.48105165382,1.02795213245,0.453099521368
 08/10  08:00:00,11.9516105192,2.01226148466,0.0392525113606,0.0,4.9500482616,4.9500482616,0.453140663338,0.0,0.453140663338
 08/10  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453161151973,0.0,0.453161151973
 08/10  10:00:00,11.9238003346,2.01226148466,0.0114423267377,0.0,4.9500482616,4.9500482616,0.453152538281,0.0,0.453152538281
 08/10  11:00:00,11.9915526257,2.01226148466,0.0791946178498,0.0,4.9500482616,4.9500482616,0.453144331552,0.0,0.453144331552
 08/10  12:00:00,11.395834833,2.01226148466,0.0334821875615,0.0,4.9500482616,4.4000428992,0.4705918576,0.0174277665598,0.45316409104
 08/10  13:00:00,12.033068725,2.01226148466,0.120710717174,0.0,4.9500482616,4.9500482616,0.803747961056,0.0,0.803747961056
 08/10  14:00:00,12.0251892226,2.01226148466,0.112831214752,0.0,4.9500482616,4.9500482616,0.535615314473,0.0,0.535615314473
 08/10  15:00:00,12.0226982719,2.01226148466,0.110340264054,0.0,4.9500482616,4.9500482616,0.453101527098,0.0,0.453101527098
 08/10  16:00:00,12.0888497915,2.01226148466,0.176491783659,0.0,4.9500482616,4.9500482616,0.453155521108,0.0,0.453155521108
 08/10  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.518892287543,0.0657639689716,0.453128318571
 08/10  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.0221781433741,0.00217814337413,0.02
 08/10  19:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.453091130133,0.0,0.453091130133
 08/10  20:00:00,6.8476269924,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453104785028,0.0,0.453104785028
 08/10  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453087227107,0.0,0.453087227107
 08/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080164847,0.0,0.453080164847
 08/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074386554,0.0,0.453074386554
 08/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068577894,0.0,0.453068577894
 08/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062767609,0.0,0.453062767609
 08/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063595578,0.0,0.453063595578
 08/11  06:00:00,4.80120781351,2.01226148466,0.0389195168485,0.0,0.5500053624,2.2000214496,0.541333233023,0.0882616223094,0.453071610713
 08/11  07:00:00,5.86555685217,2.01226148466,0.00325783070839,0.0,1.6500160872,2.2000214496,0.909313748392,0.889313748392,0.02
 08/11  08:00:00,11.934427038,2.01226148466,0.0220690301843,0.0,4.9500482616,4.9500482616,0.473950272435,0.0208322298014,0.453118042633
 08/11  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.886280689883,0.0,0.886280689883
 08/11  10:00:00,11.9221392331,2.01226148466,0.00978122527206,0.0,4.9500482616,4.9500482616,0.453128268338,0.0,0.453128268338
 08/11  11:00:00,12.0812489139,2.01226148466,0.168890906001,0.0,4.9500482616,4.9500482616,0.453159603272,0.0,0.453159603272
 08/11  12:00:00,11.5951374617,2.01226148466,0.232784816207,0.0,4.9500482616,4.4000428992,0.453189893786,0.0,0.453189893786
 08/11  13:00:00,12.5269100313,2.01226148466,0.614552023443,0.0,4.9500482616,4.9500482616,0.453167447312,0.0,0.453167447312
 08/11  14:00:00,12.6398752128,2.01226148466,0.727517204973,0.0,4.9500482616,4.9500482616,0.453134269515,0.0,0.453134269515
 08/11  15:00:00,12.6989489163,2.01226148466,0.78659090846,0.0,4.9500482616,4.9500482616,0.453131191784,0.0,0.453131191784
 08/11  16:00:00,12.692785359,2.01226148466,0.780427351116,0.0,4.9500482616,4.9500482616,0.453153498682,0.0,0.453153498682
 08/11  17:00:00,7.63706185903,2.01226148466,0.124746750365,0.0,2.750026812,2.750026812,0.453114418804,0.0,0.453114418804
 08/11  18:00:00,5.8637415206,2.01226148466,0.00144249913611,0.0,1.6500160872,2.2000214496,0.457107423762,0.00399366672616,0.453113757036
 08/11  19:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.453112635225,0.0,0.453112635225
 08/11  20:00:00,6.8476269924,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453111080711,0.0,0.453111080711
 08/11  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079388068,0.0,0.453079388068
 08/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308852476,0.0,0.45308852476
 08/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306338305,0.0,0.45306338305
 08/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057546018,0.0,0.453057546018
 08/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087274026,0.0,0.453087274026
 08/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094554344,0.0,0.453094554344
 08/12  06:00:00,4.78433845662,2.01226148466,0.0220501599516,0.0,0.5500053624,2.2000214496,0.40816427257,0.38816427257,0.02
 08/12  07:00:00,4.76474622576,2.01226148466,0.00245792909248,0.0,0.5500053624,2.2000214496,1.45343750797,1.00034090634,0.453096601631
 08/12  08:00:00,6.46670617307,2.01226148466,0.0544017892013,0.0,1.6500160872,2.750026812,0.45721210599,0.00410404811318,0.453108057877
 08/12  09:00:00,6.56102519318,2.01226148466,0.14872080931,0.0,1.6500160872,2.750026812,0.453120767163,0.0,0.453120767163
 08/12  10:00:00,6.56572498336,2.01226148466,0.1534205995,0.0,1.6500160872,2.750026812,0.453120520639,0.0,0.453120520639
 08/12  11:00:00,6.50650284305,2.01226148466,0.0941984591824,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/12  12:00:00,4.78577083028,2.01226148466,0.0234825336117,0.0,0.8250080436,1.9250187684,0.453116264075,0.0,0.453116264075
 08/12  13:00:00,4.78247119426,2.01226148466,0.0201828975911,0.0,0.8250080436,1.9250187684,0.453113952193,0.0,0.453113952193
 08/12  14:00:00,4.79583811396,2.01226148466,0.033549817291,0.0,0.8250080436,1.9250187684,0.453109487681,0.0,0.453109487681
 08/12  15:00:00,4.7962826084,2.01226148466,0.0339943117329,0.0,0.8250080436,1.9250187684,0.453096251001,0.0,0.453096251001
 08/12  16:00:00,4.81085696408,2.01226148466,0.0485686674149,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  17:00:00,4.00510404103,2.01226148466,0.0678237879666,0.0,0.2750026812,1.6500160872,0.453065832595,0.0,0.453065832595
 08/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067552703,0.0,0.453067552703
 08/12  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308769067,0.0,0.45308769067
 08/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088618848,0.0,0.453088618848
 08/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083514212,0.0,0.453083514212
 08/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077574953,0.0,0.453077574953
 08/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064783291,0.0,0.453064783291
 08/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087818922,0.0,0.453087818922
 08/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082859382,0.0,0.453082859382
 08/13  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307610778,0.0,0.45307610778
 08/13  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087547071,0.0,0.453087547071
 08/13  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089882705,0.0,0.453089882705
 08/13  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093084275,0.0,0.453093084275
 08/13  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081926662,0.0,0.453081926662
 08/13  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057776836,0.0,0.453057776836
 08/13  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083700519,0.0,0.453083700519
 08/13  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085565862,0.0,0.453085565862
 08/13  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308865125,0.0,0.45308865125
 08/13  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085506748,0.0,0.453085506748
 08/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308819368,0.0,0.45308819368
 08/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073115084,0.0,0.453073115084
 08/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080507079,0.0,0.453080507079
 08/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055896826,0.0,0.453055896826
 08/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085586771,0.0,0.453085586771
 08/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092798444,0.0,0.453092798444
 08/14  06:00:00,5.18377912277,2.01226148466,0.0376574927765,0.0,0.5500053624,2.2000214496,0.129529940004,0.109529940004,0.02
 08/14  07:00:00,5.86377107768,2.01226148466,0.00147205621607,0.0,1.6500160872,2.2000214496,0.721819629615,0.268719639717,0.453099989898
 08/14  08:00:00,12.1131015804,2.01226148466,0.200743572505,0.0,4.9500482616,4.9500482616,0.477013413296,0.0238609758754,0.45315243742
 08/14  09:00:00,12.3596285456,2.01226148466,0.447270537693,0.0,4.9500482616,4.9500482616,0.453155452224,0.0,0.453155452224
 08/14  10:00:00,12.9104084756,2.01226148466,0.998050467702,0.0,4.9500482616,4.9500482616,0.453151753196,0.0,0.453151753196
 08/14  11:00:00,13.3093014028,2.01226148466,1.39694339497,0.0,4.9500482616,4.9500482616,0.453164544875,0.0,0.453164544875
 08/14  12:00:00,12.7589776234,2.01226148466,1.39662497792,0.0,4.9500482616,4.4000428992,0.886345615328,0.0,0.886345615328
 08/14  13:00:00,13.7230014911,2.01226148466,1.81064348322,0.0,4.9500482616,4.9500482616,0.453146549644,0.0,0.453146549644
 08/14  14:00:00,13.8051995498,2.01226148466,1.89284154196,0.0,4.9500482616,4.9500482616,0.453127980577,0.0,0.453127980577
 08/14  15:00:00,13.8865529256,2.01226148466,1.97419491769,0.0,4.9500482616,4.9500482616,0.453096529977,0.0,0.453096529977
 08/14  16:00:00,14.008220697,2.01226148466,2.09586268911,0.0,4.9500482616,4.9500482616,0.45312705782,0.0,0.45312705782
 08/14  17:00:00,9.02460049809,2.01226148466,1.51228538942,0.0,2.750026812,2.750026812,0.453133878609,0.0,0.453133878609
 08/14  18:00:00,6.96203094487,2.01226148466,1.09973192341,0.0,1.6500160872,2.2000214496,0.453117608542,0.0,0.453117608542
 08/14  19:00:00,6.59982012588,2.01226148466,0.73752110441,0.0,1.6500160872,2.2000214496,0.453109068413,0.0,0.453109068413
 08/14  20:00:00,7.45503572936,2.01226148466,0.223575403624,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/14  21:00:00,7.65808079092,2.01226148466,0.0427871318587,0.0,1.1000107248,2.2000214496,0.453106678417,0.0,0.453106678417
 08/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077027038,0.0,0.453077027038
 08/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089121719,0.0,0.453089121719
 08/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308167391,0.0,0.45308167391
 08/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075784366,0.0,0.453075784366
 08/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069897554,0.0,0.453069897554
 08/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/15  06:00:00,5.18973762423,2.01226148466,0.0436159942303,0.0,0.5500053624,2.2000214496,0.489360653365,0.0362664551137,0.453094198251
 08/15  07:00:00,5.9118980384,2.01226148466,0.0495990169308,0.0,1.6500160872,2.2000214496,0.502058542352,0.048942253618,0.453116288734
 08/15  08:00:00,12.5531503517,2.01226148466,0.640792343873,0.0,4.9500482616,4.9500482616,0.464494326844,0.0113390639023,0.453155262942
 08/15  09:00:00,13.1903482224,2.01226148466,1.27799021452,0.0,4.9500482616,4.9500482616,0.453160796706,0.0,0.453160796706
 08/15  10:00:00,13.4807532135,2.01226148466,1.56839520567,0.0,4.9500482616,4.9500482616,0.453139166179,0.0,0.453139166179
 08/15  11:00:00,13.7798480137,2.01226148466,1.86749000579,0.0,4.9500482616,4.9500482616,0.453168711536,0.0,0.453168711536
 08/15  12:00:00,13.3174725282,2.01226148466,1.95511988277,0.0,4.9500482616,4.4000428992,0.453184656034,0.0,0.453184656034
 08/15  13:00:00,14.3944984469,2.01226148466,2.48214043904,0.0,4.9500482616,4.9500482616,0.886315513915,0.0,0.886315513915
 08/15  14:00:00,14.4207819692,2.01226148466,2.50842396129,0.0,4.9500482616,4.9500482616,0.453150796676,0.0,0.453150796676
 08/15  15:00:00,14.3761190014,2.01226148466,2.46376099349,0.0,4.9500482616,4.9500482616,0.45314716129,0.0,0.45314716129
 08/15  16:00:00,14.4070416302,2.01226148466,2.49468362238,0.0,4.9500482616,4.9500482616,0.453164986807,0.0,0.453164986807
 08/15  17:00:00,9.06598187334,2.01226148466,1.55366676468,0.0,2.750026812,2.750026812,0.453127730428,0.0,0.453127730428
 08/15  18:00:00,6.88061995305,2.01226148466,1.01832093158,0.0,1.6500160872,2.2000214496,0.453122106981,0.0,0.453122106981
 08/15  19:00:00,6.71140604602,2.01226148466,0.849107024559,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/15  20:00:00,7.78688322285,2.01226148466,0.555422897122,0.0,1.1000107248,2.2000214496,0.453108105733,0.0,0.453108105733
 08/15  21:00:00,7.9720115646,2.01226148466,0.356717905536,0.0,1.1000107248,2.2000214496,0.453081502253,0.0,0.453081502253
 08/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076682617,0.0,0.453076682617
 08/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070796258,0.0,0.453070796258
 08/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064891954,0.0,0.453064891954
 08/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058982724,0.0,0.453058982724
 08/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309182636,0.0,0.45309182636
 08/16  06:00:00,5.22928979026,2.01226148466,0.0831681602636,0.0,0.5500053624,2.2000214496,0.453064915955,0.0,0.453064915955
 08/16  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.11520064008,0.662115125631,0.453085514454
 08/16  08:00:00,12.6091411764,2.01226148466,0.696783168492,0.0,4.9500482616,4.9500482616,0.45315477353,0.0,0.45315477353
 08/16  09:00:00,13.1237839671,2.01226148466,1.21142595923,0.0,4.9500482616,4.9500482616,0.453145379539,0.0,0.453145379539
 08/16  10:00:00,13.4911167864,2.01226148466,1.57875877857,0.0,4.9500482616,4.9500482616,0.453137397153,0.0,0.453137397153
 08/16  11:00:00,13.9122396684,2.01226148466,1.99988166056,0.0,4.9500482616,4.9500482616,0.453173142756,0.0,0.453173142756
 08/16  12:00:00,13.2674013936,2.01226148466,1.90504874811,0.0,4.9500482616,4.4000428992,0.4531462819,0.0,0.4531462819
 08/16  13:00:00,14.2063165282,2.01226148466,2.29395852031,0.0,4.9500482616,4.9500482616,0.453162724028,0.0,0.453162724028
 08/16  14:00:00,14.2602208535,2.01226148466,2.34786284562,0.0,4.9500482616,4.9500482616,0.453162722554,0.0,0.453162722554
 08/16  15:00:00,14.2331401237,2.01226148466,2.32078211587,0.0,4.9500482616,4.9500482616,0.453142872169,0.0,0.453142872169
 08/16  16:00:00,14.1856183025,2.01226148466,2.27326029468,0.0,4.9500482616,4.9500482616,0.886283903016,0.0,0.886283903016
 08/16  17:00:00,9.19136311345,2.01226148466,1.67904800479,0.0,2.750026812,2.750026812,0.453085152314,0.0,0.453085152314
 08/16  18:00:00,7.18016244019,2.01226148466,1.31786341873,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/16  19:00:00,6.73860228555,2.01226148466,0.876303264087,0.0,1.6500160872,2.2000214496,0.453112617036,0.0,0.453112617036
 08/16  20:00:00,7.57509390769,2.01226148466,0.343633581958,0.0,1.1000107248,2.2000214496,0.453114879607,0.0,0.453114879607
 08/16  21:00:00,7.74182176888,2.01226148466,0.126528109819,0.0,1.1000107248,2.2000214496,0.453086200417,0.0,0.453086200417
 08/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078056024,0.0,0.453078056024
 08/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088585845,0.0,0.453088585845
 08/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082628595,0.0,0.453082628595
 08/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307671682,0.0,0.45307671682
 08/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079768635,0.0,0.453079768635
 08/17  06:00:00,5.19063096023,2.01226148466,0.0445093302333,0.0,0.5500053624,2.2000214496,0.489019872373,0.0359332877987,0.453086584574
 08/17  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.10746804645,0.0874680464501,0.02
 08/17  08:00:00,12.2705025818,2.01226148466,0.358144573911,0.0,4.9500482616,4.9500482616,0.469224368844,0.016090760281,0.453133608563
 08/17  09:00:00,12.9510425586,2.01226148466,1.03868455077,0.0,4.9500482616,4.9500482616,0.453158923574,0.0,0.453158923574
 08/17  10:00:00,13.3948783264,2.01226148466,1.48252031855,0.0,4.9500482616,4.9500482616,0.886304643368,0.0,0.886304643368
