Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/17  11:00:00,13.5911665583,2.01226148466,1.6788085504,0.0,4.9500482616,4.9500482616,0.453166990261,0.0,0.453166990261
 08/17  12:00:00,12.9407274022,2.01226148466,1.57837475669,0.0,4.9500482616,4.4000428992,0.453199734897,0.0,0.453199734897
 08/17  13:00:00,13.8007260636,2.01226148466,1.8883680557,0.0,4.9500482616,4.9500482616,0.453175492496,0.0,0.453175492496
 08/17  14:00:00,13.8538026628,2.01226148466,1.94144465489,0.0,4.9500482616,4.9500482616,0.45313526493,0.0,0.45313526493
 08/17  15:00:00,13.9601795849,2.01226148466,2.04782157708,0.0,4.9500482616,4.9500482616,0.453102833098,0.0,0.453102833098
 08/17  16:00:00,14.0929718913,2.01226148466,2.18061388348,0.0,4.9500482616,4.9500482616,0.453124351072,0.0,0.453124351072
 08/17  17:00:00,8.99813949831,2.01226148466,1.48582438964,0.0,2.750026812,2.750026812,0.453129958261,0.0,0.453129958261
 08/17  18:00:00,6.84641819805,2.01226148466,0.98411917659,0.0,1.6500160872,2.2000214496,0.453115603858,0.0,0.453115603858
 08/17  19:00:00,6.46911328729,2.01226148466,0.606814265821,0.0,1.6500160872,2.2000214496,0.453104873427,0.0,0.453104873427
 08/17  20:00:00,7.40651237594,2.01226148466,0.175052050213,0.0,1.1000107248,2.2000214496,0.45311111753,0.0,0.45311111753
 08/17  21:00:00,7.67972224394,2.01226148466,0.0644285848752,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083217282,0.0,0.453083217282
 08/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075282505,0.0,0.453075282505
 08/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069332353,0.0,0.453069332353
 08/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063395433,0.0,0.453063395433
 08/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057456827,0.0,0.453057456827
 08/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064433495,0.0,0.453064433495
 08/18  06:00:00,5.25513943276,2.01226148466,0.109017802764,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  07:00:00,5.90273209771,2.01226148466,0.0404330762434,0.0,1.6500160872,2.2000214496,0.875612408287,0.42251554025,0.453096868037
 08/18  08:00:00,12.7403482086,2.01226148466,0.827990200741,0.0,4.9500482616,4.9500482616,0.453133065772,0.0,0.453133065772
 08/18  09:00:00,13.0252134024,2.01226148466,1.11285539454,0.0,4.9500482616,4.9500482616,0.453147631491,0.0,0.453147631491
 08/18  10:00:00,12.9484048559,2.01226148466,1.036046848,0.0,4.9500482616,4.9500482616,0.453107637385,0.0,0.453107637385
 08/18  11:00:00,12.9730019163,2.01226148466,1.06064390842,0.0,4.9500482616,4.9500482616,0.453170746959,0.0,0.453170746959
 08/18  12:00:00,12.1942927052,2.01226148466,0.831940059781,0.0,4.9500482616,4.4000428992,0.886386551598,0.0,0.886386551598
 08/18  13:00:00,12.9550170222,2.01226148466,1.04265901433,0.0,4.9500482616,4.9500482616,0.453186828777,0.0,0.453186828777
 08/18  14:00:00,12.8458292672,2.01226148466,0.933471259367,0.0,4.9500482616,4.9500482616,0.453122976629,0.0,0.453122976629
 08/18  15:00:00,12.7880056813,2.01226148466,0.875647673462,0.0,4.9500482616,4.9500482616,0.453149520319,0.0,0.453149520319
 08/18  16:00:00,12.8260762952,2.01226148466,0.913718287324,0.0,4.9500482616,4.9500482616,0.453159660477,0.0,0.453159660477
 08/18  17:00:00,7.88336168408,2.01226148466,0.371046575418,0.0,2.750026812,2.750026812,0.4531342339,0.0,0.4531342339
 08/18  18:00:00,6.01582662291,2.01226148466,0.153527601442,0.0,1.6500160872,2.2000214496,0.453116027082,0.0,0.453116027082
 08/18  19:00:00,5.95003121471,2.01226148466,0.0877321932403,0.0,1.6500160872,2.2000214496,0.453108399036,0.0,0.453108399036
 08/18  20:00:00,7.23718676999,2.01226148466,0.00572644425545,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/18  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453084380631,0.0,0.453084380631
 08/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061032332,0.0,0.453061032332
 08/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055033954,0.0,0.453055033954
 08/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084659114,0.0,0.453084659114
 08/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078723862,0.0,0.453078723862
 08/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072781801,0.0,0.453072781801
 08/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  06:00:00,5.17778949348,2.01226148466,0.031667863478,0.0,0.5500053624,2.2000214496,0.527888790633,0.0748038890256,0.453084901607
 08/19  07:00:00,4.76477101251,2.01226148466,0.00248271584758,0.0,0.5500053624,2.2000214496,0.865514915715,0.412416248352,0.453098667363
 08/19  08:00:00,6.45645985933,2.01226148466,0.0441554754663,0.0,1.6500160872,2.750026812,0.455389377887,0.00227645609982,0.453112921787
 08/19  09:00:00,6.52963659599,2.01226148466,0.117332212122,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/19  10:00:00,6.54728429866,2.01226148466,0.134979914795,0.0,1.6500160872,2.750026812,0.453114255479,0.0,0.453114255479
 08/19  11:00:00,6.50872441064,2.01226148466,0.0964200267713,0.0,1.6500160872,2.750026812,0.453121177736,0.0,0.453121177736
 08/19  12:00:00,4.84690650143,2.01226148466,0.0846182047626,0.0,0.8250080436,1.9250187684,0.453115108095,0.0,0.453115108095
 08/19  13:00:00,4.89516426509,2.01226148466,0.132875968428,0.0,0.8250080436,1.9250187684,0.453101776671,0.0,0.453101776671
 08/19  14:00:00,4.9147004899,2.01226148466,0.15241219324,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  15:00:00,4.94170622047,2.01226148466,0.179417923807,0.0,0.8250080436,1.9250187684,0.453107800612,0.0,0.453107800612
 08/19  16:00:00,4.94904062059,2.01226148466,0.186752323929,0.0,0.8250080436,1.9250187684,0.453089862376,0.0,0.453089862376
 08/19  17:00:00,4.13102951188,2.01226148466,0.193749258812,0.0,0.2750026812,1.6500160872,0.453086590745,0.0,0.453086590745
 08/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309276809,0.0,0.45309276809
 08/19  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085886137,0.0,0.453085886137
 08/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091027652,0.0,0.453091027652
 08/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083130709,0.0,0.453083130709
 08/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075506474,0.0,0.453075506474
 08/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079317575,0.0,0.453079317575
 08/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067527156,0.0,0.453067527156
 08/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068626771,0.0,0.453068626771
 08/20  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080665485,0.0,0.453080665485
 08/20  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087953197,0.0,0.453087953197
 08/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090194638,0.0,0.453090194638
 08/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084586523,0.0,0.453084586523
 08/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094586464,0.0,0.453094586464
 08/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076576154,0.0,0.453076576154
 08/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081545494,0.0,0.453081545494
 08/20  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087720842,0.0,0.453087720842
 08/20  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084661582,0.0,0.453084661582
 08/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092530772,0.0,0.453092530772
 08/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530808029,0.0,0.4530808029
 08/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084916802,0.0,0.453084916802
 08/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077460369,0.0,0.453077460369
 08/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071518359,0.0,0.453071518359
 08/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065524621,0.0,0.453065524621
 08/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  06:00:00,5.55839774225,2.01226148466,0.0284427789173,0.0,0.5500053624,2.2000214496,1.09306382098,0.639987651337,0.453076169643
 08/21  07:00:00,5.86295346246,2.01226148466,0.000654441000192,0.0,1.6500160872,2.2000214496,2.82751999862,2.37440662986,0.453113368763
 08/21  08:00:00,11.970481433,2.01226148466,0.0581234251617,0.0,4.9500482616,4.9500482616,0.473427812551,0.0202806352603,0.45314717729
 08/21  09:00:00,12.0867473833,2.01226148466,0.17438937547,0.0,4.9500482616,4.9500482616,0.453153522657,0.0,0.453153522657
 08/21  10:00:00,12.2557863698,2.01226148466,0.343428361886,0.0,4.9500482616,4.9500482616,0.453163223928,0.0,0.453163223928
 08/21  11:00:00,12.4972973126,2.01226148466,0.584939304737,0.0,4.9500482616,4.9500482616,0.453178120876,0.0,0.453178120876
 08/21  12:00:00,12.010045002,2.01226148466,0.647692356502,0.0,4.9500482616,4.4000428992,0.4531964759,0.0,0.4531964759
 08/21  13:00:00,12.9958984824,2.01226148466,1.08354047452,0.0,4.9500482616,4.9500482616,0.88634133708,0.0,0.88634133708
 08/21  14:00:00,13.132159613,2.01226148466,1.21980160515,0.0,4.9500482616,4.9500482616,0.453132520332,0.0,0.453132520332
 08/21  15:00:00,13.3044069628,2.01226148466,1.39204895493,0.0,4.9500482616,4.9500482616,0.453129357194,0.0,0.453129357194
 08/21  16:00:00,13.4287538352,2.01226148466,1.51639582734,0.0,4.9500482616,4.9500482616,0.453150389935,0.0,0.453150389935
 08/21  17:00:00,8.39328866345,2.01226148466,0.880973554789,0.0,2.750026812,2.750026812,0.453132766579,0.0,0.453132766579
 08/21  18:00:00,6.29523649114,2.01226148466,0.43293746968,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/21  19:00:00,6.02939623805,2.01226148466,0.167097216584,0.0,1.6500160872,2.2000214496,0.453121854397,0.0,0.453121854397
 08/21  20:00:00,7.67315544732,2.01226148466,0.0578617882571,0.0,1.1000107248,2.2000214496,0.453115299951,0.0,0.453115299951
 08/21  21:00:00,7.63682146573,2.01226148466,0.0215278066642,0.0,1.1000107248,2.2000214496,0.453092694255,0.0,0.453092694255
 08/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067119205,0.0,0.453067119205
 08/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061148792,0.0,0.453061148792
 08/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055169591,0.0,0.453055169591
 08/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084757069,0.0,0.453084757069
 08/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085492003,0.0,0.453085492003
 08/22  06:00:00,5.59041143552,2.01226148466,0.0604564721873,0.0,0.5500053624,2.2000214496,0.453093156894,0.0,0.453093156894
 08/22  07:00:00,5.90015555608,2.01226148466,0.0378565346134,0.0,1.6500160872,2.2000214496,0.50892708607,0.0558062514573,0.453120834613
 08/22  08:00:00,12.396259134,2.01226148466,0.48390112609,0.0,4.9500482616,4.9500482616,0.468228642743,0.0150755744313,0.453153068311
 08/22  09:00:00,12.8927291613,2.01226148466,0.980371153459,0.0,4.9500482616,4.9500482616,0.453150820285,0.0,0.453150820285
 08/22  10:00:00,13.1897122012,2.01226148466,1.27735419335,0.0,4.9500482616,4.9500482616,0.453149135414,0.0,0.453149135414
 08/22  11:00:00,13.3190580885,2.01226148466,1.40670008061,0.0,4.9500482616,4.9500482616,0.453167320255,0.0,0.453167320255
 08/22  12:00:00,12.5009378137,2.01226148466,1.13858516827,0.0,4.9500482616,4.4000428992,0.453169433626,0.0,0.453169433626
 08/22  13:00:00,13.1860373467,2.01226148466,1.27367933885,0.0,4.9500482616,4.9500482616,0.453182772335,0.0,0.453182772335
 08/22  14:00:00,12.9457973339,2.01226148466,1.03343932599,0.0,4.9500482616,4.9500482616,0.453154445754,0.0,0.453154445754
 08/22  15:00:00,13.1236556777,2.01226148466,1.21129766983,0.0,4.9500482616,4.9500482616,0.453145756547,0.0,0.453145756547
 08/22  16:00:00,13.2483906524,2.01226148466,1.33603264457,0.0,4.9500482616,4.9500482616,0.453167230869,0.0,0.453167230869
 08/22  17:00:00,8.14634459755,2.01226148466,0.634029488884,0.0,2.750026812,2.750026812,0.453135512261,0.0,0.453135512261
 08/22  18:00:00,6.15868106314,2.01226148466,0.296382041676,0.0,1.6500160872,2.2000214496,0.453126703507,0.0,0.453126703507
 08/22  19:00:00,5.96522428208,2.01226148466,0.10292526062,0.0,1.6500160872,2.2000214496,0.453103127677,0.0,0.453103127677
 08/22  20:00:00,7.62650862889,2.01226148466,0.0112149698277,0.0,1.1000107248,2.2000214496,0.453107728318,0.0,0.453107728318
 08/22  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090289342,0.0,0.453090289342
 08/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081124621,0.0,0.453081124621
 08/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075036393,0.0,0.453075036393
 08/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067798937,0.0,0.453067798937
 08/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061789055,0.0,0.453061789055
 08/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306672994,0.0,0.45306672994
 08/23  06:00:00,5.56478214321,2.01226148466,0.0348271798756,0.0,0.5500053624,2.2000214496,0.0732755063151,0.0532755063151,0.02
 08/23  07:00:00,5.86574987773,2.01226148466,0.00345085626614,0.0,1.6500160872,2.2000214496,2.0822354078,1.62914995087,0.45308545693
 08/23  08:00:00,11.9971251542,2.01226148466,0.0847671463165,0.0,4.9500482616,4.9500482616,0.46714237825,0.0139905836307,0.453151794619
 08/23  09:00:00,12.0683377266,2.01226148466,0.155979718721,0.0,4.9500482616,4.9500482616,0.453154142903,0.0,0.453154142903
 08/23  10:00:00,12.3285341402,2.01226148466,0.416176132362,0.0,4.9500482616,4.9500482616,0.453149766149,0.0,0.453149766149
 08/23  11:00:00,12.6493804748,2.01226148466,0.737022466898,0.0,4.9500482616,4.9500482616,0.453165022606,0.0,0.453165022606
 08/23  12:00:00,12.156278022,2.01226148466,0.793925376486,0.0,4.9500482616,4.4000428992,0.886327762732,0.0,0.886327762732
 08/23  13:00:00,13.075983439,2.01226148466,1.16362543114,0.0,4.9500482616,4.9500482616,0.453154195097,0.0,0.453154195097
 08/23  14:00:00,13.1374835401,2.01226148466,1.22512553219,0.0,4.9500482616,4.9500482616,0.453135206371,0.0,0.453135206371
 08/23  15:00:00,13.069295901,2.01226148466,1.15693789318,0.0,4.9500482616,4.9500482616,0.453103110678,0.0,0.453103110678
 08/23  16:00:00,12.9869869511,2.01226148466,1.07462894324,0.0,4.9500482616,4.9500482616,0.453155725489,0.0,0.453155725489
 08/23  17:00:00,7.86557287896,2.01226148466,0.353257770292,0.0,2.750026812,2.750026812,0.45312238345,0.0,0.45312238345
 08/23  18:00:00,5.93723051519,2.01226148466,0.074931493721,0.0,1.6500160872,2.2000214496,0.453122614932,0.0,0.453122614932
 08/23  19:00:00,5.89006708437,2.01226148466,0.0277680629032,0.0,1.6500160872,2.2000214496,0.453091476605,0.0,0.453091476605
 08/23  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/23  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453108004112,0.0,0.453108004112
 08/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081277132,0.0,0.453081277132
 08/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056047108,0.0,0.453056047108
 08/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308561549,0.0,0.45308561549
 08/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079641877,0.0,0.453079641877
 08/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073661039,0.0,0.453073661039
 08/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  06:00:00,5.58087459603,2.01226148466,0.0509196327031,0.0,0.5500053624,2.2000214496,0.453085687633,0.0,0.453085687633
 08/24  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.482034081383,0.0289142777788,0.453119803604
 08/24  08:00:00,12.0909988721,2.01226148466,0.178640864263,0.0,4.9500482616,4.9500482616,0.453133259067,0.0,0.453133259067
 08/24  09:00:00,12.3153175937,2.01226148466,0.402959585819,0.0,4.9500482616,4.9500482616,0.453149379497,0.0,0.453149379497
 08/24  10:00:00,12.5980498684,2.01226148466,0.685691860559,0.0,4.9500482616,4.9500482616,0.453109861735,0.0,0.453109861735
 08/24  11:00:00,12.9233315364,2.01226148466,1.01097352853,0.0,4.9500482616,4.9500482616,0.453156383219,0.0,0.453156383219
 08/24  12:00:00,12.4525467374,2.01226148466,1.0901940919,0.0,4.9500482616,4.4000428992,0.453185497149,0.0,0.453185497149
 08/24  13:00:00,13.5460413802,2.01226148466,1.63368337231,0.0,4.9500482616,4.9500482616,0.886315438648,0.0,0.886315438648
 08/24  14:00:00,13.6544122413,2.01226148466,1.74205423348,0.0,4.9500482616,4.9500482616,0.453120334685,0.0,0.453120334685
 08/24  15:00:00,13.641546289,2.01226148466,1.72918828117,0.0,4.9500482616,4.9500482616,0.453116684558,0.0,0.453116684558
 08/24  16:00:00,13.8485778779,2.01226148466,1.93621987001,0.0,4.9500482616,4.9500482616,0.453161973969,0.0,0.453161973969
 08/24  17:00:00,8.70497952179,2.01226148466,1.19266441312,0.0,2.750026812,2.750026812,0.45312391979,0.0,0.45312391979
 08/24  18:00:00,6.53484154462,2.01226148466,0.672542523155,0.0,1.6500160872,2.2000214496,0.453119626604,0.0,0.453119626604
 08/24  19:00:00,6.38332835455,2.01226148466,0.521029333081,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/24  20:00:00,7.97497834459,2.01226148466,0.359684685525,0.0,1.1000107248,2.2000214496,0.453105423164,0.0,0.453105423164
 08/24  21:00:00,7.90531085471,2.01226148466,0.290017195646,0.0,1.1000107248,2.2000214496,0.453077287413,0.0,0.453077287413
 08/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073790865,0.0,0.453073790865
 08/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067804516,0.0,0.453067804516
 08/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061811997,0.0,0.453061811997
 08/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074900106,0.0,0.453074900106
 08/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088568698,0.0,0.453088568698
 08/25  06:00:00,5.59807486594,2.01226148466,0.068119902611,0.0,0.5500053624,2.2000214496,0.453061514094,0.0,0.453061514094
 08/25  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.539409621263,0.0863036423688,0.453105978894
 08/25  08:00:00,12.02138818,2.01226148466,0.109030172176,0.0,4.9500482616,4.9500482616,0.478205155093,0.0250547144863,0.453150440606
 08/25  09:00:00,12.4190637497,2.01226148466,0.506705741817,0.0,4.9500482616,4.9500482616,0.453140610703,0.0,0.453140610703
 08/25  10:00:00,12.7288303718,2.01226148466,0.816472363892,0.0,4.9500482616,4.9500482616,0.453162726265,0.0,0.453162726265
 08/25  11:00:00,13.0015577648,2.01226148466,1.08919975692,0.0,4.9500482616,4.9500482616,0.453155872308,0.0,0.453155872308
 08/25  12:00:00,12.4054582832,2.01226148466,1.0431056377,0.0,4.9500482616,4.4000428992,0.453177815517,0.0,0.453177815517
 08/25  13:00:00,13.5567994613,2.01226148466,1.64444145341,0.0,4.9500482616,4.9500482616,0.453181109923,0.0,0.453181109923
 08/25  14:00:00,13.9246378952,2.01226148466,2.01227988731,0.0,4.9500482616,4.9500482616,0.453167410648,0.0,0.453167410648
 08/25  15:00:00,14.1376258289,2.01226148466,2.22526782104,0.0,4.9500482616,4.9500482616,0.453135287798,0.0,0.453135287798
 08/25  16:00:00,14.3965390937,2.01226148466,2.48418108581,0.0,4.9500482616,4.9500482616,0.886264280205,0.0,0.886264280205
 08/25  17:00:00,9.23298798705,2.01226148466,1.72067287839,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/25  18:00:00,7.00472578686,2.01226148466,1.1424267654,0.0,1.6500160872,2.2000214496,0.453126822555,0.0,0.453126822555
 08/25  19:00:00,6.82168011706,2.01226148466,0.575547762265,0.0,1.6500160872,2.2000214496,0.453114507193,0.0,0.453114507193
 08/25  20:00:00,7.76662724597,2.01226148466,0.151333586903,0.0,1.1000107248,2.2000214496,0.453105698792,0.0,0.453105698792
 08/25  21:00:00,7.69835341213,2.01226148466,0.0830597530677,0.0,1.1000107248,2.2000214496,0.453096311619,0.0,0.453096311619
 08/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085494197,0.0,0.453085494197
 08/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079516828,0.0,0.453079516828
 08/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073529806,0.0,0.453073529806
 08/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067537889,0.0,0.453067537889
 08/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070447896,0.0,0.453070447896
 08/26  06:00:00,5.60437382415,2.01226148466,0.0744188608189,0.0,0.5500053624,2.2000214496,0.453077205142,0.0,0.453077205142
 08/26  07:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,0.463925988175,0.443925988175,0.02
 08/26  08:00:00,6.41649107713,2.01226148466,0.00418669326967,0.0,1.6500160872,2.750026812,0.453102684673,0.0,0.453102684673
 08/26  09:00:00,6.46915759972,2.01226148466,0.056853215851,0.0,1.6500160872,2.750026812,0.453113294903,0.0,0.453113294903
 08/26  10:00:00,6.58746155767,2.01226148466,0.175157173804,0.0,1.6500160872,2.750026812,0.453101526612,0.0,0.453101526612
 08/26  11:00:00,6.87909448284,2.01226148466,0.46679009898,0.0,1.6500160872,2.750026812,0.453108077064,0.0,0.453108077064
 08/26  12:00:00,5.00919344052,2.01226148466,0.246905143859,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  13:00:00,5.01270121159,2.01226148466,0.250412914925,0.0,0.8250080436,1.9250187684,0.453093899768,0.0,0.453093899768
 08/26  14:00:00,5.19755641121,2.01226148466,0.435268114547,0.0,0.8250080436,1.9250187684,0.453070858012,0.0,0.453070858012
 08/26  15:00:00,5.67532290259,2.01226148466,0.913034605929,0.0,0.8250080436,1.9250187684,0.453015849859,0.0,0.453015849859
 08/26  16:00:00,5.63246633473,2.01226148466,0.870178038069,0.0,0.8250080436,1.9250187684,0.453101511949,0.0,0.453101511949
 08/26  17:00:00,4.27690338168,2.01226148466,0.339623128613,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091966974,0.0,0.453091966974
 08/26  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085184067,0.0,0.453085184067
 08/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096747079,0.0,0.453096747079
 08/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057215567,0.0,0.453057215567
 08/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308675416,0.0,0.45308675416
 08/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075801012,0.0,0.453075801012
 08/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063973577,0.0,0.453063973577
 08/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309011812,0.0,0.45309011812
 08/27  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086730358,0.0,0.453086730358
 08/27  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076288623,0.0,0.453076288623
 08/27  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086192988,0.0,0.453086192988
 08/27  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091974116,0.0,0.453091974116
 08/27  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090693793,0.0,0.453090693793
 08/27  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067968953,0.0,0.453067968953
 08/27  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077488398,0.0,0.453077488398
 08/27  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081678055,0.0,0.453081678055
 08/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069866907,0.0,0.453069866907
 08/27  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076809777,0.0,0.453076809777
 08/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059021554,0.0,0.453059021554
 08/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080959741,0.0,0.453080959741
 08/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069121084,0.0,0.453069121084
 08/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306416183,0.0,0.45306416183
 08/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058165628,0.0,0.453058165628
 08/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061032617,0.0,0.453061032617
 08/28  06:00:00,5.59101128299,2.01226148466,0.0610563196563,0.0,0.5500053624,2.2000214496,0.453067839404,0.0,0.453067839404
 08/28  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.772166787277,0.752166787277,0.02
 08/28  08:00:00,11.9438315192,2.01226148466,0.0314735113467,0.0,4.9500482616,4.9500482616,0.482734679051,0.0295864127906,0.45314826626
 08/28  09:00:00,11.9335442322,2.01226148466,0.0211862243076,0.0,4.9500482616,4.9500482616,0.453100650857,0.0,0.453100650857
 08/28  10:00:00,12.0498495455,2.01226148466,0.137491537603,0.0,4.9500482616,4.9500482616,0.453120634075,0.0,0.453120634075
 08/28  11:00:00,12.2159050794,2.01226148466,0.303547071581,0.0,4.9500482616,4.9500482616,0.886295033465,0.0,0.886295033465
 08/28  12:00:00,11.6954838827,2.01226148466,0.333131237252,0.0,4.9500482616,4.4000428992,0.453177323842,0.0,0.453177323842
 08/28  13:00:00,12.6993352953,2.01226148466,0.786977287395,0.0,4.9500482616,4.9500482616,0.453188671506,0.0,0.453188671506
 08/28  14:00:00,12.7469901484,2.01226148466,0.834632140565,0.0,4.9500482616,4.9500482616,0.453138593631,0.0,0.453138593631
 08/28  15:00:00,12.7612433454,2.01226148466,0.848885337548,0.0,4.9500482616,4.9500482616,0.453135808356,0.0,0.453135808356
 08/28  16:00:00,12.7961745869,2.01226148466,0.883816579002,0.0,4.9500482616,4.9500482616,0.453165885766,0.0,0.453165885766
 08/28  17:00:00,7.74953672612,2.01226148466,0.237221617458,0.0,2.750026812,2.750026812,0.453103614784,0.0,0.453103614784
 08/28  18:00:00,5.9186337224,2.01226148466,0.0563347009381,0.0,1.6500160872,2.2000214496,0.453107005934,0.0,0.453107005934
 08/28  19:00:00,6.25903456358,2.01226148466,0.0129022087852,0.0,1.6500160872,2.2000214496,0.453109723018,0.0,0.453109723018
 08/28  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.45311681355,0.0,0.45311681355
 08/28  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077004843,0.0,0.453077004843
 08/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087170089,0.0,0.453087170089
 08/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081194338,0.0,0.453081194338
 08/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075211988,0.0,0.453075211988
 08/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069223821,0.0,0.453069223821
 08/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079394906,0.0,0.453079394906
 08/29  06:00:00,5.94238707953,2.01226148466,0.0285987828647,0.0,0.5500053624,2.2000214496,0.0568104089608,0.0368104089608,0.02
 08/29  07:00:00,5.86392319336,2.01226148466,0.00162417189151,0.0,1.6500160872,2.2000214496,0.527264899428,0.0741441426638,0.453120756765
 08/29  08:00:00,12.0288725613,2.01226148466,0.116514553428,0.0,4.9500482616,4.9500482616,0.475489379773,0.0223364271838,0.453152952589
 08/29  09:00:00,12.0900866379,2.01226148466,0.177728630002,0.0,4.9500482616,4.9500482616,0.453153631534,0.0,0.453153631534
 08/29  10:00:00,12.3508615013,2.01226148466,0.438503493386,0.0,4.9500482616,4.9500482616,0.453143435853,0.0,0.453143435853
 08/29  11:00:00,12.8037969091,2.01226148466,0.89143890119,0.0,4.9500482616,4.9500482616,0.453176156951,0.0,0.453176156951
 08/29  12:00:00,12.2824032549,2.01226148466,0.920050609418,0.0,4.9500482616,4.4000428992,0.886332177807,0.0,0.886332177807
 08/29  13:00:00,13.1204260242,2.01226148466,1.20806801631,0.0,4.9500482616,4.9500482616,0.453183386817,0.0,0.453183386817
 08/29  14:00:00,13.0026564074,2.01226148466,1.09029839953,0.0,4.9500482616,4.9500482616,0.453139844958,0.0,0.453139844958
 08/29  15:00:00,12.8366678994,2.01226148466,0.924309891494,0.0,4.9500482616,4.9500482616,0.453150103539,0.0,0.453150103539
 08/29  16:00:00,12.7928989376,2.01226148466,0.880540929776,0.0,4.9500482616,4.9500482616,0.453163455419,0.0,0.453163455419
 08/29  17:00:00,7.66891119659,2.01226148466,0.156596087928,0.0,2.750026812,2.750026812,0.453104896743,0.0,0.453104896743
 08/29  18:00:00,5.86877796698,2.01226148466,0.00647894551156,0.0,1.6500160872,2.2000214496,0.466620787359,0.0135010474549,0.453119739904
 08/29  19:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/29  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453113626399,0.0,0.453113626399
 08/29  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453071376961,0.0,0.453071376961
 08/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069017561,0.0,0.453069017561
 08/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063021674,0.0,0.453063021674
 08/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057030279,0.0,0.453057030279
 08/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086588226,0.0,0.453086588226
 08/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080616506,0.0,0.453080616506
 08/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  06:00:00,5.97588641463,2.01226148466,0.0620981179618,0.0,0.5500053624,2.2000214496,0.453092434451,0.0,0.453092434451
 08/30  07:00:00,5.87168362076,2.01226148466,0.00938459929746,0.0,1.6500160872,2.2000214496,1.08315865803,0.630043515963,0.453115142064
 08/30  08:00:00,12.1668053384,2.01226148466,0.254447330488,0.0,4.9500482616,4.9500482616,0.469021797871,0.0158672823223,0.453154515549
 08/30  09:00:00,12.3870068592,2.01226148466,0.474648851347,0.0,4.9500482616,4.9500482616,0.453158736803,0.0,0.453158736803
 08/30  10:00:00,12.8328414031,2.01226148466,0.920483395237,0.0,4.9500482616,4.9500482616,0.45315002287,0.0,0.45315002287
 08/30  11:00:00,13.0079021854,2.01226148466,1.09554417756,0.0,4.9500482616,4.9500482616,0.45315533941,0.0,0.45315533941
 08/30  12:00:00,12.4122228085,2.01226148466,1.04987016299,0.0,4.9500482616,4.4000428992,0.45317361559,0.0,0.45317361559
 08/30  13:00:00,13.4504858917,2.01226148466,1.5381278838,0.0,4.9500482616,4.9500482616,0.886368138282,0.0,0.886368138282
 08/30  14:00:00,13.4618299516,2.01226148466,1.54947194371,0.0,4.9500482616,4.9500482616,0.453139929168,0.0,0.453139929168
 08/30  15:00:00,13.4975973977,2.01226148466,1.58523938979,0.0,4.9500482616,4.9500482616,0.453106015986,0.0,0.453106015986
 08/30  16:00:00,13.5607440086,2.01226148466,1.64838600074,0.0,4.9500482616,4.9500482616,0.453158709177,0.0,0.453158709177
 08/30  17:00:00,8.43176817676,2.01226148466,0.919453068097,0.0,2.750026812,2.750026812,0.453127261321,0.0,0.453127261321
 08/30  18:00:00,6.2916958252,2.01226148466,0.429396803739,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  19:00:00,6.40310557977,2.01226148466,0.156973224973,0.0,1.6500160872,2.2000214496,0.453116382711,0.0,0.453116382711
 08/30  20:00:00,7.62245722678,2.01226148466,0.00716356771518,0.0,1.1000107248,2.2000214496,0.453107820648,0.0,0.453107820648
 08/30  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.45308967325,0.0,0.45308967325
 08/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080956359,0.0,0.453080956359
 08/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074969041,0.0,0.453074969041
 08/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068989998,0.0,0.453068989998
 08/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063006785,0.0,0.453063006785
 08/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063622685,0.0,0.453063622685
 08/31  06:00:00,5.95437430856,2.01226148466,0.0405860118989,0.0,0.5500053624,2.2000214496,0.489885224015,0.0368138426457,0.45307138137
 08/31  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.906577981691,0.886577981691,0.02
 08/31  08:00:00,11.9493648211,2.01226148466,0.0370068132342,0.0,4.9500482616,4.9500482616,0.483554332436,0.0304372222463,0.453117110189
 08/31  09:00:00,11.937267761,2.01226148466,0.0249097531113,0.0,4.9500482616,4.9500482616,0.886245307927,0.0,0.886245307927
 08/31  10:00:00,12.0997423691,2.01226148466,0.187384361188,0.0,4.9500482616,4.9500482616,0.453156040658,0.0,0.453156040658
 08/31  11:00:00,12.2991593634,2.01226148466,0.38680135549,0.0,4.9500482616,4.9500482616,0.453154822322,0.0,0.453154822322
 08/31  12:00:00,11.5997197339,2.01226148466,0.237367088392,0.0,4.9500482616,4.4000428992,0.453146031846,0.0,0.453146031846
 08/31  13:00:00,12.5756452281,2.01226148466,0.663287220225,0.0,4.9500482616,4.9500482616,0.453160470413,0.0,0.453160470413
 08/31  14:00:00,13.0434728906,2.01226148466,1.13111488276,0.0,4.9500482616,4.9500482616,0.453151577197,0.0,0.453151577197
 08/31  15:00:00,13.0910410164,2.01226148466,1.1786830085,0.0,4.9500482616,4.9500482616,0.453122839022,0.0,0.453122839022
 08/31  16:00:00,12.9857711631,2.01226148466,1.07341315527,0.0,4.9500482616,4.9500482616,0.453166852767,0.0,0.453166852767
 08/31  17:00:00,7.79090293084,2.01226148466,0.278587822174,0.0,2.750026812,2.750026812,0.453136239642,0.0,0.453136239642
 08/31  18:00:00,5.88906454252,2.01226148466,0.0267655210531,0.0,1.6500160872,2.2000214496,0.453103015023,0.0,0.453103015023
 08/31  19:00:00,6.62996568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.453101487413,0.0,0.453101487413
 08/31  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453099406661,0.0,0.453099406661
 08/31  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084093527,0.0,0.453084093527
 08/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057583094,0.0,0.453057583094
 08/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087144378,0.0,0.453087144378
 09/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082640685,0.0,0.453082640685
 09/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307523037,0.0,0.45307523037
 09/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082234093,0.0,0.453082234093
 09/01  06:00:00,5.95783636811,2.01226148466,0.0440480714479,0.0,0.5500053624,2.2000214496,0.0577515077472,0.0377515077472,0.02
 09/01  07:00:00,5.86484989347,2.01226148466,0.00255087200936,0.0,1.6500160872,2.2000214496,0.535145822177,0.0820307617938,0.453115060383
 09/01  08:00:00,12.1331104727,2.01226148466,0.220752464876,0.0,4.9500482616,4.9500482616,0.475783326202,0.0226307230812,0.453152603121
 09/01  09:00:00,12.4586566639,2.01226148466,0.54629865608,0.0,4.9500482616,4.9500482616,0.453155268435,0.0,0.453155268435
 09/01  10:00:00,13.0135406333,2.01226148466,1.10118262542,0.0,4.9500482616,4.9500482616,0.453163628483,0.0,0.453163628483
 09/01  11:00:00,13.5274350055,2.01226148466,1.61507699761,0.0,4.9500482616,4.9500482616,0.453165236597,0.0,0.453165236597
 09/01  12:00:00,13.0600921026,2.01226148466,1.6977394571,0.0,4.9500482616,4.4000428992,0.886376543737,0.0,0.886376543737
 09/01  13:00:00,14.0797263602,2.01226148466,2.16736835234,0.0,4.9500482616,4.9500482616,0.453167833189,0.0,0.453167833189
 09/01  14:00:00,14.2621362167,2.01226148466,2.34977820886,0.0,4.9500482616,4.9500482616,0.453139468956,0.0,0.453139468956
 09/01  15:00:00,14.3935717058,2.01226148466,2.48121369798,0.0,4.9500482616,4.9500482616,0.45313648326,0.0,0.45313648326
 09/01  16:00:00,14.4869803787,2.01226148466,2.57462237087,0.0,4.9500482616,4.9500482616,0.453143314812,0.0,0.453143314812
 09/01  17:00:00,9.1946458704,2.01226148466,1.68233076174,0.0,2.750026812,2.750026812,0.453133606833,0.0,0.453133606833
 09/01  18:00:00,6.94668666518,2.01226148466,1.08438764372,0.0,1.6500160872,2.2000214496,0.453124112549,0.0,0.453124112549
 09/01  19:00:00,7.18700144806,2.01226148466,0.557035759931,0.0,1.6500160872,2.2000214496,0.453113205469,0.0,0.453113205469
 09/01  20:00:00,7.78969148551,2.01226148466,0.17439782645,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/01  21:00:00,7.68447827994,2.01226148466,0.0691846208761,0.0,1.1000107248,2.2000214496,0.45309593426,0.0,0.45309593426
 09/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075982799,0.0,0.453075982799
 09/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069949085,0.0,0.453069949085
 09/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530639781,0.0,0.4530639781
 09/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058007981,0.0,0.453058007981
 09/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087579423,0.0,0.453087579423
 09/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  06:00:00,5.97139780412,2.01226148466,0.0576095074559,0.0,0.5500053624,2.2000214496,0.453088021513,0.0,0.453088021513
 09/02  07:00:00,4.81099346929,2.01226148466,0.0487051726218,0.0,0.5500053624,2.2000214496,1.05746333857,0.604366569216,0.453096769353
 09/02  08:00:00,6.63375800545,2.01226148466,0.221453621585,0.0,1.6500160872,2.750026812,0.45310395618,0.0,0.45310395618
 09/02  09:00:00,6.80962979008,2.01226148466,0.397325406218,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/02  10:00:00,7.06854681809,2.01226148466,0.656242434227,0.0,1.6500160872,2.750026812,0.45312069129,0.0,0.45312069129
 09/02  11:00:00,7.40407967462,2.01226148466,0.991775290757,0.0,1.6500160872,2.750026812,0.453124054306,0.0,0.453124054306
 09/02  12:00:00,5.7774136158,2.01226148466,1.01512531913,0.0,0.8250080436,1.9250187684,0.453114894851,0.0,0.453114894851
 09/02  13:00:00,5.89772329685,2.01226148466,1.13543500019,0.0,0.8250080436,1.9250187684,0.453116865028,0.0,0.453116865028
 09/02  14:00:00,5.76916702987,2.01226148466,1.00687873321,0.0,0.8250080436,1.9250187684,0.453104652136,0.0,0.453104652136
 09/02  15:00:00,5.61958836734,2.01226148466,0.857300070678,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  16:00:00,5.43752502746,2.01226148466,0.675236730792,0.0,0.8250080436,1.9250187684,0.453105322582,0.0,0.453105322582
 09/02  17:00:00,4.50094405673,2.01226148466,0.563663803666,0.0,0.2750026812,1.6500160872,0.453082108272,0.0,0.453082108272
 09/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088489386,0.0,0.453088489386
 09/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093910323,0.0,0.453093910323
 09/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086737514,0.0,0.453086737514
 09/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078144496,0.0,0.453078144496
 09/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089975308,0.0,0.453089975308
 09/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058689995,0.0,0.453058689995
 09/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081702212,0.0,0.453081702212
 09/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082902493,0.0,0.453082902493
 09/03  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088800849,0.0,0.453088800849
 09/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086297889,0.0,0.453086297889
 09/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081072705,0.0,0.453081072705
 09/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079215345,0.0,0.453079215345
 09/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089451709,0.0,0.453089451709
 09/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090736775,0.0,0.453090736775
 09/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078514436,0.0,0.453078514436
 09/03  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083932045,0.0,0.453083932045
 09/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078121151,0.0,0.453078121151
 09/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079608034,0.0,0.453079608034
 09/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076101681,0.0,0.453076101681
 09/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064292187,0.0,0.453064292187
 09/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088904235,0.0,0.453088904235
 09/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075520551,0.0,0.453075520551
 09/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063729778,0.0,0.453063729778
 09/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082843714,0.0,0.453082843714
 09/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308896576,0.0,0.45308896576
 09/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083979168,0.0,0.453083979168
 09/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088409247,0.0,0.453088409247
 09/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091294964,0.0,0.453091294964
 09/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081249312,0.0,0.453081249312
 09/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
