Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070844403,0.0,0.453070844403
 09/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084118966,0.0,0.453084118966
 09/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084073168,0.0,0.453084073168
 09/04  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089953184,0.0,0.453089953184
 09/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096147191,0.0,0.453096147191
 09/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077178207,0.0,0.453077178207
 09/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081401533,0.0,0.453081401533
 09/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075909055,0.0,0.453075909055
 09/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069978329,0.0,0.453069978329
 09/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070685622,0.0,0.453070685622
 09/05  06:00:00,5.95826118012,2.01226148466,0.0444728834534,0.0,0.5500053624,2.2000214496,0.715425519967,0.262347043405,0.453078476561
 09/05  07:00:00,5.86499393467,2.01226148466,0.00269491320582,0.0,1.6500160872,2.2000214496,0.395351500844,0.375351500844,0.02
 09/05  08:00:00,12.057159804,2.01226148466,0.144801796127,0.0,4.9500482616,4.9500482616,0.473048663412,0.0199254070217,0.45312325639
 09/05  09:00:00,12.2975604013,2.01226148466,0.385202393485,0.0,4.9500482616,4.9500482616,0.886310592715,0.0,0.886310592715
 09/05  10:00:00,12.914460947,2.01226148466,1.0021029391,0.0,4.9500482616,4.9500482616,0.453159009017,0.0,0.453159009017
 09/05  11:00:00,13.4624011604,2.01226148466,1.55004315255,0.0,4.9500482616,4.9500482616,0.453175112382,0.0,0.453175112382
 09/05  12:00:00,13.1139218252,2.01226148466,1.75156917971,0.0,4.9500482616,4.4000428992,0.453193427306,0.0,0.453193427306
 09/05  13:00:00,14.306204162,2.01226148466,2.3938461541,0.0,4.9500482616,4.9500482616,0.453169891977,0.0,0.453169891977
 09/05  14:00:00,14.6155720151,2.01226148466,2.70321400727,0.0,4.9500482616,4.9500482616,0.453136025586,0.0,0.453136025586
 09/05  15:00:00,14.9555507505,2.01226148466,3.04319274263,0.0,4.9500482616,4.9500482616,0.453132380852,0.0,0.453132380852
 09/05  16:00:00,15.1182555582,2.01226148466,3.20589755033,0.0,4.9500482616,4.9500482616,0.45315429273,0.0,0.45315429273
 09/05  17:00:00,9.74773249584,2.01226148466,2.23541738717,0.0,2.750026812,2.750026812,0.453134368989,0.0,0.453134368989
 09/05  18:00:00,7.28502131883,2.01226148466,1.42272229737,0.0,1.6500160872,2.2000214496,0.453125768722,0.0,0.453125768722
 09/05  19:00:00,7.64487586102,2.01226148466,0.631076839558,0.0,1.6500160872,2.2000214496,0.453108140717,0.0,0.453108140717
 09/05  20:00:00,7.85009700979,2.01226148466,0.234803350726,0.0,1.1000107248,2.2000214496,0.453110302706,0.0,0.453110302706
 09/05  21:00:00,7.84615848158,2.01226148466,0.230864822512,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078037512,0.0,0.453078037512
 09/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087120609,0.0,0.453087120609
 09/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061897228,0.0,0.453061897228
 09/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055967397,0.0,0.453055967397
 09/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085610465,0.0,0.453085610465
 09/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092752514,0.0,0.453092752514
 09/06  06:00:00,6.34157054587,2.01226148466,0.0439489158688,0.0,0.5500053624,2.2000214496,0.0552806098826,0.0352806098826,0.02
 09/06  07:00:00,5.86727071178,2.01226148466,0.00497169031793,0.0,1.6500160872,2.2000214496,0.547367433631,0.0942676207549,0.453099812876
 09/06  08:00:00,12.1727898691,2.01226148466,0.260431861227,0.0,4.9500482616,4.9500482616,0.477719743423,0.0245707525594,0.453148990864
 09/06  09:00:00,12.8758815997,2.01226148466,0.963523591848,0.0,4.9500482616,4.9500482616,0.453154816492,0.0,0.453154816492
 09/06  10:00:00,13.7153947782,2.01226148466,1.80303677032,0.0,4.9500482616,4.9500482616,0.453163377823,0.0,0.453163377823
 09/06  11:00:00,14.1638669184,2.01226148466,2.25150891051,0.0,4.9500482616,4.9500482616,0.453177816125,0.0,0.453177816125
 09/06  12:00:00,13.6305448638,2.01226148466,2.26819221829,0.0,4.9500482616,4.4000428992,0.886354947693,0.0,0.886354947693
 09/06  13:00:00,14.6375459735,2.01226148466,2.72518796564,0.0,4.9500482616,4.9500482616,0.453181304479,0.0,0.453181304479
 09/06  14:00:00,14.8265036641,2.01226148466,2.91414565626,0.0,4.9500482616,4.9500482616,0.453096410284,0.0,0.453096410284
 09/06  15:00:00,15.161214186,2.01226148466,3.2488561781,0.0,4.9500482616,4.9500482616,0.453094085772,0.0,0.453094085772
 09/06  16:00:00,15.2827462942,2.01226148466,3.37038828632,0.0,4.9500482616,4.9500482616,0.453157605639,0.0,0.453157605639
 09/06  17:00:00,9.62065479916,2.01226148466,2.1083396905,0.0,2.750026812,2.750026812,0.453126782105,0.0,0.453126782105
 09/06  18:00:00,7.05064221573,2.01226148466,1.18834319427,0.0,1.6500160872,2.2000214496,0.45311445502,0.0,0.45311445502
 09/06  19:00:00,7.56008934331,2.01226148466,0.546290321846,0.0,1.6500160872,2.2000214496,0.453105800052,0.0,0.453105800052
 09/06  20:00:00,7.81101726504,2.01226148466,0.195723605971,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/06  21:00:00,7.730091512,2.01226148466,0.114797852938,0.0,1.1000107248,2.2000214496,0.453100262584,0.0,0.453100262584
 09/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054642158,0.0,0.453054642158
 09/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084231074,0.0,0.453084231074
 09/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078333745,0.0,0.453078333745
 09/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307243225,0.0,0.45307243225
 09/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066528288,0.0,0.453066528288
 09/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/07  06:00:00,6.36112158219,2.01226148466,0.0634999521949,0.0,0.5500053624,2.2000214496,0.45309067976,0.0,0.45309067976
 09/07  07:00:00,5.89778786769,2.01226148466,0.0354888462292,0.0,1.6500160872,2.2000214496,0.516296468675,0.0631837876013,0.453112681073
 09/07  08:00:00,12.6536179138,2.01226148466,0.741259905893,0.0,4.9500482616,4.9500482616,0.461486822852,0.00833531187496,0.453151510977
 09/07  09:00:00,13.559407752,2.01226148466,1.64704974416,0.0,4.9500482616,4.9500482616,0.453156968949,0.0,0.453156968949
 09/07  10:00:00,14.3589448177,2.01226148466,2.44658680979,0.0,4.9500482616,4.9500482616,0.453154134683,0.0,0.453154134683
 09/07  11:00:00,15.0330291993,2.01226148466,3.1206711914,0.0,4.9500482616,4.9500482616,0.453178423691,0.0,0.453178423691
 09/07  12:00:00,14.7374036048,2.01226148466,3.37505095934,0.0,4.9500482616,4.4000428992,0.453199912931,0.0,0.453199912931
 09/07  13:00:00,15.9592160633,2.01226148466,4.04685805542,0.0,4.9500482616,4.9500482616,0.886379808313,0.0,0.886379808313
 09/07  14:00:00,16.3225686744,2.01226148466,4.41021066655,0.0,4.9500482616,4.9500482616,0.453116799004,0.0,0.453116799004
 09/07  15:00:00,16.5963639432,2.01226148466,4.68400593538,0.0,4.9500482616,4.9500482616,0.453142816238,0.0,0.453142816238
 09/07  16:00:00,16.5375411671,2.01226148466,4.62518315926,0.0,4.9500482616,4.9500482616,0.453160778279,0.0,0.453160778279
 09/07  17:00:00,10.6747851681,2.01226148466,3.16247005943,0.0,2.750026812,2.750026812,0.453136440392,0.0,0.453136440392
 09/07  18:00:00,8.04088302062,2.01226148466,2.17858399915,0.0,1.6500160872,2.2000214496,0.453117737369,0.0,0.453117737369
 09/07  19:00:00,8.24779227452,2.01226148466,1.23399325306,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/07  20:00:00,8.13568571303,2.01226148466,0.520392053964,0.0,1.1000107248,2.2000214496,0.45311563567,0.0,0.45311563567
 09/07  21:00:00,7.89886384008,2.01226148466,0.283570181019,0.0,1.1000107248,2.2000214496,0.453096074746,0.0,0.453096074746
 09/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453048396453,0.0,0.453048396453
 09/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085666515,0.0,0.453085666515
 09/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060499995,0.0,0.453060499995
 09/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054608452,0.0,0.453054608452
 09/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087503688,0.0,0.453087503688
 09/08  06:00:00,6.36204748181,2.01226148466,0.0644258518082,0.0,0.5500053624,2.2000214496,0.453060583286,0.0,0.453060583286
 09/08  07:00:00,5.88530480435,2.01226148466,0.023005782886,0.0,1.6500160872,2.2000214496,0.530767715504,0.0776542549009,0.453113460603
 09/08  08:00:00,12.6360739282,2.01226148466,0.72371592033,0.0,4.9500482616,4.9500482616,0.466631676699,0.0134807108206,0.453150965878
 09/08  09:00:00,13.6215173004,2.01226148466,1.70915929251,0.0,4.9500482616,4.9500482616,0.453159825821,0.0,0.453159825821
 09/08  10:00:00,14.4277009353,2.01226148466,2.51534292742,0.0,4.9500482616,4.9500482616,0.453158198501,0.0,0.453158198501
 09/08  11:00:00,15.151309193,2.01226148466,3.2389511851,0.0,4.9500482616,4.9500482616,0.453178200803,0.0,0.453178200803
 09/08  12:00:00,14.6933465731,2.01226148466,3.33099392768,0.0,4.9500482616,4.4000428992,0.453199245904,0.0,0.453199245904
 09/08  13:00:00,15.7382739774,2.01226148466,3.82591596955,0.0,4.9500482616,4.9500482616,0.453160012258,0.0,0.453160012258
 09/08  14:00:00,15.8242341914,2.01226148466,3.91187618349,0.0,4.9500482616,4.9500482616,0.453149913493,0.0,0.453149913493
 09/08  15:00:00,15.9460370227,2.01226148466,4.03367901482,0.0,4.9500482616,4.9500482616,0.453137539769,0.0,0.453137539769
 09/08  16:00:00,15.9093065235,2.01226148466,3.99694851567,0.0,4.9500482616,4.9500482616,0.886296343668,0.0,0.886296343668
 09/08  17:00:00,10.4278192312,2.01226148466,2.91550412252,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/08  18:00:00,7.80442877303,2.01226148466,1.94212975156,0.0,1.6500160872,2.2000214496,0.453132857476,0.0,0.453132857476
 09/08  19:00:00,8.10326803305,2.01226148466,1.08946901158,0.0,1.6500160872,2.2000214496,0.45310966385,0.0,0.45310966385
 09/08  20:00:00,8.45938590598,2.01226148466,0.84409224692,0.0,1.1000107248,2.2000214496,0.453111585016,0.0,0.453111585016
 09/08  21:00:00,8.38927818589,2.01226148466,0.773984526822,0.0,1.1000107248,2.2000214496,0.453083015329,0.0,0.453083015329
 09/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055821714,0.0,0.453055821714
 09/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308705274,0.0,0.45308705274
 09/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079659467,0.0,0.453079659467
 09/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073796527,0.0,0.453073796527
 09/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076900872,0.0,0.453076900872
 09/09  06:00:00,6.37602073324,2.01226148466,0.0783991032404,0.0,0.5500053624,2.2000214496,0.489531014403,0.0364472082041,0.453083806199
 09/09  07:00:00,4.8096361078,2.01226148466,0.0473478111335,0.0,0.5500053624,2.2000214496,0.657759145271,0.637759145271,0.02
 09/09  08:00:00,6.79338582765,2.01226148466,0.381081443784,0.0,1.6500160872,2.750026812,0.453110369009,0.0,0.453110369009
 09/09  09:00:00,7.39629044917,2.01226148466,0.98398606531,0.0,1.6500160872,2.750026812,0.453122823787,0.0,0.453122823787
 09/09  10:00:00,7.88119373808,2.01226148466,1.46888935422,0.0,1.6500160872,2.750026812,0.453121775964,0.0,0.453121775964
 09/09  11:00:00,8.21298595334,2.01226148466,1.80068156947,0.0,1.6500160872,2.750026812,0.45312952813,0.0,0.45312952813
 09/09  12:00:00,6.47390789005,2.01226148466,1.71161959339,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/09  13:00:00,6.51646081221,2.01226148466,1.75417251554,0.0,0.8250080436,1.9250187684,0.453104221151,0.0,0.453104221151
 09/09  14:00:00,6.59126732831,2.01226148466,1.82897903164,0.0,0.8250080436,1.9250187684,0.453079863047,0.0,0.453079863047
 09/09  15:00:00,6.71262783658,2.01226148466,1.95033953992,0.0,0.8250080436,1.9250187684,0.453083133124,0.0,0.453083133124
 09/09  16:00:00,6.70027206362,2.01226148466,1.93798376696,0.0,0.8250080436,1.9250187684,0.453089818439,0.0,0.453089818439
 09/09  17:00:00,5.54262924534,2.01226148466,1.60534899228,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089127565,0.0,0.453089127565
 09/09  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095446478,0.0,0.453095446478
 09/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087225056,0.0,0.453087225056
 09/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067259342,0.0,0.453067259342
 09/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061406968,0.0,0.453061406968
 09/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086033185,0.0,0.453086033185
 09/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074349713,0.0,0.453074349713
 09/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062633478,0.0,0.453062633478
 09/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062713285,0.0,0.453062713285
 09/10  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308574925,0.0,0.45308574925
 09/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075351531,0.0,0.453075351531
 09/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530843584,0.0,0.4530843584
 09/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085324184,0.0,0.453085324184
 09/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079565552,0.0,0.453079565552
 09/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090049551,0.0,0.453090049551
 09/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077417825,0.0,0.453077417825
 09/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083629407,0.0,0.453083629407
 09/10  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070035323,0.0,0.453070035323
 09/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071284656,0.0,0.453071284656
 09/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058388254,0.0,0.453058388254
 09/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081499044,0.0,0.453081499044
 09/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076760031,0.0,0.453076760031
 09/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070935138,0.0,0.453070935138
 09/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074077973,0.0,0.453074077973
 09/11  06:00:00,6.3594283222,2.01226148466,0.0618066922057,0.0,0.5500053624,2.2000214496,0.453081055172,0.0,0.453081055172
 09/11  07:00:00,5.95804227007,2.01226148466,0.0957432486007,0.0,1.6500160872,2.2000214496,0.133330579601,0.113330579601,0.02
 09/11  08:00:00,12.9908233572,2.01226148466,1.07846534935,0.0,4.9500482616,4.9500482616,0.453129849268,0.0,0.453129849268
 09/11  09:00:00,13.3709561634,2.01226148466,1.45859815555,0.0,4.9500482616,4.9500482616,0.453115937935,0.0,0.453115937935
 09/11  10:00:00,13.6272214738,2.01226148466,1.71486346595,0.0,4.9500482616,4.9500482616,0.453137448343,0.0,0.453137448343
 09/11  11:00:00,13.8434963419,2.01226148466,1.93113833406,0.0,4.9500482616,4.9500482616,0.886328522673,0.0,0.886328522673
 09/11  12:00:00,13.0604086478,2.01226148466,1.69805600231,0.0,4.9500482616,4.4000428992,0.453195780167,0.0,0.453195780167
 09/11  13:00:00,14.043426264,2.01226148466,2.13106825614,0.0,4.9500482616,4.9500482616,0.453136436272,0.0,0.453136436272
 09/11  14:00:00,14.2473259608,2.01226148466,2.3349679529,0.0,4.9500482616,4.9500482616,0.453151022189,0.0,0.453151022189
 09/11  15:00:00,13.8638265886,2.01226148466,1.95146858075,0.0,4.9500482616,4.9500482616,0.453130586381,0.0,0.453130586381
 09/11  16:00:00,13.6076929222,2.01226148466,1.69533491438,0.0,4.9500482616,4.9500482616,0.453168335061,0.0,0.453168335061
 09/11  17:00:00,8.09846155039,2.01226148466,0.586146441728,0.0,2.750026812,2.750026812,0.453130485249,0.0,0.453130485249
 09/11  18:00:00,5.95688215871,2.01226148466,0.0945831372472,0.0,1.6500160872,2.2000214496,0.45310719001,0.0,0.45310719001
 09/11  19:00:00,7.43311344271,2.01226148466,0.0354810879077,0.0,1.6500160872,2.2000214496,0.453104520219,0.0,0.453104520219
 09/11  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453103626524,0.0,0.453103626524
 09/11  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082053164,0.0,0.453082053164
 09/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075831887,0.0,0.453075831887
 09/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070014755,0.0,0.453070014755
 09/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064208368,0.0,0.453064208368
 09/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058399574,0.0,0.453058399574
 09/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065570981,0.0,0.453065570981
 09/12  06:00:00,6.35012532858,2.01226148466,0.0525036985816,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/12  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.25117697961,0.79807864466,0.453098334946
 09/12  08:00:00,11.9630558751,2.01226148466,0.0506978672799,0.0,4.9500482616,4.9500482616,0.481622887259,0.028487701575,0.453135185684
 09/12  09:00:00,12.0087736315,2.01226148466,0.0964156236747,0.0,4.9500482616,4.9500482616,0.453150395427,0.0,0.453150395427
 09/12  10:00:00,12.2137599626,2.01226148466,0.301401954712,0.0,4.9500482616,4.9500482616,0.453142419493,0.0,0.453142419493
 09/12  11:00:00,12.4987363738,2.01226148466,0.586378365943,0.0,4.9500482616,4.9500482616,0.45315183992,0.0,0.45315183992
 09/12  12:00:00,12.2057041718,2.01226148466,0.843351526307,0.0,4.9500482616,4.4000428992,0.886375685678,0.0,0.886375685678
 09/12  13:00:00,13.5557617731,2.01226148466,1.64340376523,0.0,4.9500482616,4.9500482616,0.45319404557,0.0,0.45319404557
 09/12  14:00:00,13.8685135265,2.01226148466,1.95615551859,0.0,4.9500482616,4.9500482616,0.453131207236,0.0,0.453131207236
 09/12  15:00:00,14.1712660121,2.01226148466,2.25890800428,0.0,4.9500482616,4.9500482616,0.453127824438,0.0,0.453127824438
 09/12  16:00:00,14.2816923653,2.01226148466,2.36933435747,0.0,4.9500482616,4.9500482616,0.453167874813,0.0,0.453167874813
 09/12  17:00:00,8.96594685698,2.01226148466,1.45363174832,0.0,2.750026812,2.750026812,0.453126427466,0.0,0.453126427466
 09/12  18:00:00,6.55913324573,2.01226148466,0.696834224267,0.0,1.6500160872,2.2000214496,0.453117504818,0.0,0.453117504818
 09/12  19:00:00,7.58735414287,2.01226148466,0.189721788071,0.0,1.6500160872,2.2000214496,0.453106960712,0.0,0.453106960712
 09/12  20:00:00,7.65743335541,2.01226148466,0.0421396963467,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/12  21:00:00,7.64071052782,2.01226148466,0.0254168687553,0.0,1.1000107248,2.2000214496,0.453094266373,0.0,0.453094266373
 09/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070735484,0.0,0.453070735484
 09/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084160181,0.0,0.453084160181
 09/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059117104,0.0,0.453059117104
 09/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088885769,0.0,0.453088885769
 09/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083121374,0.0,0.453083121374
 09/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/13  06:00:00,6.34914208846,2.01226148466,0.0515204584644,0.0,0.5500053624,2.2000214496,0.453094115932,0.0,0.453094115932
 09/13  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.497802913764,0.0446941628744,0.453108750889
 09/13  08:00:00,12.1437749382,2.01226148466,0.231416930367,0.0,4.9500482616,4.9500482616,0.47313245872,0.0199945099187,0.453137948802
 09/13  09:00:00,12.3056835449,2.01226148466,0.393325537073,0.0,4.9500482616,4.9500482616,0.453156329867,0.0,0.453156329867
 09/13  10:00:00,12.5555735659,2.01226148466,0.643215558084,0.0,4.9500482616,4.9500482616,0.453148555852,0.0,0.453148555852
 09/13  11:00:00,12.9535536803,2.01226148466,1.04119567247,0.0,4.9500482616,4.9500482616,0.453179242264,0.0,0.453179242264
 09/13  12:00:00,12.1789528307,2.01226148466,0.816600185229,0.0,4.9500482616,4.4000428992,0.453145126621,0.0,0.453145126621
 09/13  13:00:00,13.0015951534,2.01226148466,1.08923714553,0.0,4.9500482616,4.9500482616,0.886345620383,0.0,0.886345620383
 09/13  14:00:00,13.1411188353,2.01226148466,1.22876082746,0.0,4.9500482616,4.9500482616,0.453102813185,0.0,0.453102813185
 09/13  15:00:00,13.2497850984,2.01226148466,1.33742709057,0.0,4.9500482616,4.9500482616,0.453100158374,0.0,0.453100158374
 09/13  16:00:00,13.0905415279,2.01226148466,1.17818352003,0.0,4.9500482616,4.9500482616,0.45314766937,0.0,0.45314766937
 09/13  17:00:00,7.89480505605,2.01226148466,0.382489947382,0.0,2.750026812,2.750026812,0.453128271817,0.0,0.453128271817
 09/13  18:00:00,5.89275460783,2.01226148466,0.0304555863639,0.0,1.6500160872,2.2000214496,0.453121874275,0.0,0.453121874275
 09/13  19:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/13  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453115282759,0.0,0.453115282759
 09/13  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453085058719,0.0,0.453085058719
 09/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061683595,0.0,0.453061683595
 09/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055898085,0.0,0.453055898085
 09/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085720825,0.0,0.453085720825
 09/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079977231,0.0,0.453079977231
 09/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077417532,0.0,0.453077417532
 09/14  06:00:00,6.71867581204,2.01226148466,0.0372208487094,0.0,0.5500053624,2.2000214496,0.538892223258,0.0858045571726,0.453087666085
 09/14  07:00:00,5.86498142817,2.01226148466,0.00268240671006,0.0,1.6500160872,2.2000214496,2.16161240321,1.70849367045,0.45311873276
 09/14  08:00:00,11.9351731158,2.01226148466,0.022815107961,0.0,4.9500482616,4.9500482616,0.473002332265,0.0198609085479,0.453141423717
 09/14  09:00:00,11.9232503082,2.01226148466,0.0108923003372,0.0,4.9500482616,4.9500482616,0.453142729007,0.0,0.453142729007
 09/14  10:00:00,12.0655827555,2.01226148466,0.153224747648,0.0,4.9500482616,4.9500482616,0.453162554072,0.0,0.453162554072
 09/14  11:00:00,12.3991641033,2.01226148466,0.486806095466,0.0,4.9500482616,4.9500482616,0.453167423494,0.0,0.453167423494
 09/14  12:00:00,11.8751649626,2.01226148466,0.512812317178,0.0,4.9500482616,4.4000428992,0.453135846629,0.0,0.453135846629
 09/14  13:00:00,12.7647171935,2.01226148466,0.85235918562,0.0,4.9500482616,4.9500482616,0.453190207823,0.0,0.453190207823
 09/14  14:00:00,12.7306199745,2.01226148466,0.818261966664,0.0,4.9500482616,4.9500482616,0.453154062768,0.0,0.453154062768
 09/14  15:00:00,12.7089801603,2.01226148466,0.796622152387,0.0,4.9500482616,4.9500482616,0.453134992126,0.0,0.453134992126
 09/14  16:00:00,12.8331279485,2.01226148466,0.920769940654,0.0,4.9500482616,4.9500482616,0.886270567419,0.0,0.886270567419
 09/14  17:00:00,7.91103125419,2.01226148466,0.398716145527,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/14  18:00:00,6.02390846805,2.01226148466,0.16160944659,0.0,1.6500160872,2.2000214496,0.457616047017,0.00448755770118,0.453128489316
 09/14  19:00:00,7.41354306,2.01226148466,0.0159107052004,0.0,1.6500160872,2.2000214496,0.453107541581,0.0,0.453107541581
 09/14  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.456042980156,0.00293298820629,0.45310999195
 09/14  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453081673121,0.0,0.453081673121
 09/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054648204,0.0,0.453054648204
 09/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084462153,0.0,0.453084462153
 09/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078748512,0.0,0.453078748512
 09/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073023795,0.0,0.453073023795
 09/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076306619,0.0,0.453076306619
 09/15  06:00:00,6.71737055665,2.01226148466,0.0359155933167,0.0,0.5500053624,2.2000214496,0.584515205557,0.131431789267,0.45308341629
 09/15  07:00:00,5.86400362421,2.01226148466,0.00170460274175,0.0,1.6500160872,2.2000214496,1.25759800241,1.23759800241,0.02
 09/15  08:00:00,11.9314436336,2.01226148466,0.0190856256953,0.0,4.9500482616,4.9500482616,0.481047278785,0.0279036940812,0.453143584703
 09/15  09:00:00,11.9168391299,2.01226148466,0.00448112201525,0.0,4.9500482616,4.9500482616,0.453140411783,0.0,0.453140411783
 09/15  10:00:00,12.0164638701,2.01226148466,0.104105862199,0.0,4.9500482616,4.9500482616,0.886307882565,0.0,0.886307882565
 09/15  11:00:00,12.2396576786,2.01226148466,0.327299670737,0.0,4.9500482616,4.9500482616,0.453167339779,0.0,0.453167339779
 09/15  12:00:00,11.6347172374,2.01226148466,0.272364591934,0.0,4.9500482616,4.4000428992,0.453165504583,0.0,0.453165504583
 09/15  13:00:00,12.8057448492,2.01226148466,0.893386841317,0.0,4.9500482616,4.9500482616,0.453187360296,0.0,0.453187360296
 09/15  14:00:00,13.0499116766,2.01226148466,1.13755366869,0.0,4.9500482616,4.9500482616,0.453140320921,0.0,0.453140320921
 09/15  15:00:00,13.1464745421,2.01226148466,1.23411653426,0.0,4.9500482616,4.9500482616,0.453108595394,0.0,0.453108595394
 09/15  16:00:00,13.1430326365,2.01226148466,1.23067462859,0.0,4.9500482616,4.9500482616,0.453164935572,0.0,0.453164935572
 09/15  17:00:00,8.04985148893,2.01226148466,0.537536380264,0.0,2.750026812,2.750026812,0.453138778932,0.0,0.453138778932
 09/15  18:00:00,6.06227201721,2.01226148466,0.199972995743,0.0,1.6500160872,2.2000214496,0.453116250507,0.0,0.453116250507
 09/15  19:00:00,7.80239657835,2.01226148466,0.0209308902152,0.0,1.6500160872,2.2000214496,0.453105074776,0.0,0.453105074776
 09/15  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453112679718,0.0,0.453112679718
 09/15  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075316728,0.0,0.453075316728
 09/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086264733,0.0,0.453086264733
 09/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079036785,0.0,0.453079036785
 09/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073341009,0.0,0.453073341009
 09/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067640194,0.0,0.453067640194
 09/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075003012,0.0,0.453075003012
 09/16  06:00:00,6.70358312948,2.01226148466,0.0221281661483,0.0,0.5500053624,2.2000214496,0.533553134971,0.513553134971,0.02
 09/16  07:00:00,4.76356072652,2.01226148466,0.00127242985124,0.0,0.5500053624,2.2000214496,2.47644817285,2.02335736308,0.453090809773
 09/16  08:00:00,6.41815962628,2.01226148466,0.005855242417,0.0,1.6500160872,2.750026812,0.571851116675,0.118745203522,0.453105913154
 09/16  09:00:00,6.50610236554,2.01226148466,0.0937979816764,0.0,1.6500160872,2.750026812,0.453120738089,0.0,0.453120738089
 09/16  10:00:00,6.58830160989,2.01226148466,0.175997226029,0.0,1.6500160872,2.750026812,0.45311323296,0.0,0.45311323296
 09/16  11:00:00,6.79584734729,2.01226148466,0.383542963429,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/16  12:00:00,5.24119067062,2.01226148466,0.478902373953,0.0,0.8250080436,1.9250187684,0.453120261861,0.0,0.453120261861
 09/16  13:00:00,5.37134648966,2.01226148466,0.609058192995,0.0,0.8250080436,1.9250187684,0.453119263167,0.0,0.453119263167
 09/16  14:00:00,5.44145568643,2.01226148466,0.679167389767,0.0,0.8250080436,1.9250187684,0.453090139949,0.0,0.453090139949
 09/16  15:00:00,5.46977313449,2.01226148466,0.707484837825,0.0,0.8250080436,1.9250187684,0.453092829777,0.0,0.453092829777
 09/16  16:00:00,5.44179404739,2.01226148466,0.679505750722,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/16  17:00:00,4.42826299179,2.01226148466,0.490982738727,0.0,0.2750026812,1.6500160872,0.453097530124,0.0,0.453097530124
 09/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090376881,0.0,0.453090376881
 09/16  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305072798,0.0,0.45305072798
 09/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091687769,0.0,0.453091687769
 09/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085657441,0.0,0.453085657441
 09/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060671518,0.0,0.453060671518
 09/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084199643,0.0,0.453084199643
 09/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307265131,0.0,0.45307265131
 09/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067763226,0.0,0.453067763226
 09/17  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061279623,0.0,0.453061279623
 09/17  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086534966,0.0,0.453086534966
 09/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086591876,0.0,0.453086591876
 09/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087564278,0.0,0.453087564278
 09/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094008375,0.0,0.453094008375
 09/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094056621,0.0,0.453094056621
 09/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070049819,0.0,0.453070049819
 09/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083577244,0.0,0.453083577244
 09/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083631287,0.0,0.453083631287
 09/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070220287,0.0,0.453070220287
 09/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072412732,0.0,0.453072412732
 09/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058924098,0.0,0.453058924098
 09/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084455262,0.0,0.453084455262
 09/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078951671,0.0,0.453078951671
 09/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530733155,0.0,0.4530733155
 09/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080793337,0.0,0.453080793337
 09/18  06:00:00,6.72273881592,2.01226148466,0.0412838525912,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.832042737158,0.378928856718,0.453113880439
 09/18  08:00:00,12.5715352849,2.01226148466,0.659177277059,0.0,4.9500482616,4.9500482616,0.458189740202,0.00503667159471,0.453153068608
 09/18  09:00:00,13.0482789216,2.01226148466,1.13592091372,0.0,4.9500482616,4.9500482616,0.453149493014,0.0,0.453149493014
 09/18  10:00:00,13.0214927749,2.01226148466,1.10913476699,0.0,4.9500482616,4.9500482616,0.453129518742,0.0,0.453129518742
 09/18  11:00:00,12.7272007319,2.01226148466,0.814842724056,0.0,4.9500482616,4.9500482616,0.453171003221,0.0,0.453171003221
 09/18  12:00:00,11.7676673667,2.01226148466,0.40531472128,0.0,4.9500482616,4.4000428992,0.886302477105,0.0,0.886302477105
 09/18  13:00:00,12.4986730441,2.01226148466,0.586315036194,0.0,4.9500482616,4.9500482616,0.453143281949,0.0,0.453143281949
 09/18  14:00:00,12.4723689438,2.01226148466,0.560010935981,0.0,4.9500482616,4.9500482616,0.453096438984,0.0,0.453096438984
 09/18  15:00:00,12.4027058853,2.01226148466,0.49034787741,0.0,4.9500482616,4.9500482616,0.453095401462,0.0,0.453095401462
 09/18  16:00:00,12.3427068614,2.01226148466,0.430348853551,0.0,4.9500482616,4.9500482616,0.453127253646,0.0,0.453127253646
 09/18  17:00:00,7.51395656315,2.01226148466,0.0016414544865,0.0,2.750026812,2.750026812,0.478230487596,0.0251142086499,0.453116278946
 09/18  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.535124860068,0.0820071553459,0.453117704722
 09/18  19:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.453088103476,0.0,0.453088103476
 09/18  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/18  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453101649829,0.0,0.453101649829
 09/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061214554,0.0,0.453061214554
 09/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055504182,0.0,0.453055504182
 09/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085484273,0.0,0.453085484273
 09/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079887343,0.0,0.453079887343
 09/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074284221,0.0,0.453074284221
 09/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/19  06:00:00,6.72186370919,2.01226148466,0.0404087458626,0.0,0.5500053624,2.2000214496,0.490473839437,0.0373868972183,0.453086942218
 09/19  07:00:00,5.86666455911,2.01226148466,0.00436553764573,0.0,1.6500160872,2.2000214496,1.53679450304,1.08368061594,0.453113887094
 09/19  08:00:00,11.9598172211,2.01226148466,0.0474592131881,0.0,4.9500482616,4.9500482616,0.476095362072,0.0229416682041,0.453153693868
 09/19  09:00:00,12.0200427385,2.01226148466,0.10768473066,0.0,4.9500482616,4.9500482616,0.453157323719,0.0,0.453157323719
 09/19  10:00:00,12.0243510071,2.01226148466,0.111992999255,0.0,4.9500482616,4.9500482616,0.453159934023,0.0,0.453159934023
 09/19  11:00:00,11.9478211988,2.01226148466,0.0354631908991,0.0,4.9500482616,4.9500482616,0.453166947559,0.0,0.453166947559
 09/19  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.890951434824,0.00464141208268,0.886310022742
 09/19  13:00:00,11.9538992556,2.01226148466,0.0415412477318,0.0,4.9500482616,4.9500482616,0.453142666716,0.0,0.453142666716
 09/19  14:00:00,11.9932973023,2.01226148466,0.080939294416,0.0,4.9500482616,4.9500482616,0.453138867989,0.0,0.453138867989
 09/19  15:00:00,12.0644586125,2.01226148466,0.152100604644,0.0,4.9500482616,4.9500482616,0.453136942412,0.0,0.453136942412
 09/19  16:00:00,12.0653918022,2.01226148466,0.15303379432,0.0,4.9500482616,4.9500482616,0.453120300845,0.0,0.453120300845
 09/19  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.568992424471,0.115895775772,0.453096648699
 09/19  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.453120454839,0.0,0.453120454839
 09/19  19:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/19  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453107751296,0.0,0.453107751296
 09/19  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453066426369,0.0,0.453066426369
 09/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064550189,0.0,0.453064550189
 09/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058936749,0.0,0.453058936749
 09/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088929571,0.0,0.453088929571
 09/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084837183,0.0,0.453084837183
 09/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079195299,0.0,0.453079195299
 09/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  06:00:00,6.69486588281,2.01226148466,0.0134109194791,0.0,0.5500053624,2.2000214496,1.18374557722,0.730655273847,0.453090303376
 09/20  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,4.47489033941,4.02177651395,0.453113825457
 09/20  08:00:00,11.9175895372,2.01226148466,0.00523152936421,0.0,4.9500482616,4.9500482616,0.482782852161,0.0296270423436,0.453155809817
 09/20  09:00:00,11.9474129579,2.01226148466,0.0350549500127,0.0,4.9500482616,4.9500482616,0.454927376347,0.00176819274757,0.453159183599
 09/20  10:00:00,12.0697019205,2.01226148466,0.157343912664,0.0,4.9500482616,4.9500482616,0.453158775156,0.0,0.453158775156
 09/20  11:00:00,12.2650072943,2.01226148466,0.352649286458,0.0,4.9500482616,4.9500482616,0.453180640626,0.0,0.453180640626
 09/20  12:00:00,11.8353267984,2.01226148466,0.472974152922,0.0,4.9500482616,4.4000428992,0.453184469397,0.0,0.453184469397
 09/20  13:00:00,12.8289286544,2.01226148466,0.916570646541,0.0,4.9500482616,4.9500482616,0.886361748828,0.0,0.886361748828
 09/20  14:00:00,13.0584983436,2.01226148466,1.14614033571,0.0,4.9500482616,4.9500482616,0.453127095254,0.0,0.453127095254
 09/20  15:00:00,13.1522357356,2.01226148466,1.23987772774,0.0,4.9500482616,4.9500482616,0.453125711191,0.0,0.453125711191
 09/20  16:00:00,13.1095434706,2.01226148466,1.19718546275,0.0,4.9500482616,4.9500482616,0.453160179249,0.0,0.453160179249
 09/20  17:00:00,7.94476585235,2.01226148466,0.432450743682,0.0,2.750026812,2.750026812,0.453132994068,0.0,0.453132994068
 09/20  18:00:00,5.92755039197,2.01226148466,0.0652513705041,0.0,1.6500160872,2.2000214496,0.0219481341706,0.00194813417059,0.02
 09/20  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.453123213706,0.0,0.453123213706
 09/20  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453087288613,0.0,0.453087288613
 09/20  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453095713215,0.0,0.453095713215
 09/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070436478,0.0,0.453070436478
 09/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064860187,0.0,0.453064860187
 09/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059315799,0.0,0.453059315799
 09/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308935335,0.0,0.45308935335
 09/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090650754,0.0,0.453090650754
 09/21  06:00:00,6.72610943632,2.01226148466,0.0446544729858,0.0,0.5500053624,2.2000214496,0.453061924628,0.0,0.453061924628
 09/21  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.18977602846,0.736684302756,0.4530917257
 09/21  08:00:00,11.9451627432,2.01226148466,0.0328047353351,0.0,4.9500482616,4.9500482616,0.482933582589,0.0297884416937,0.453145140896
 09/21  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453138588507,0.0,0.453138588507
 09/21  10:00:00,11.9716955336,2.01226148466,0.0593375257774,0.0,4.9500482616,4.9500482616,0.453163542464,0.0,0.453163542464
 09/21  11:00:00,12.1442020194,2.01226148466,0.231844011505,0.0,4.9500482616,4.9500482616,0.453162109396,0.0,0.453162109396
 09/21  12:00:00,11.5660485389,2.01226148466,0.203695893452,0.0,4.9500482616,4.4000428992,0.45319070724,0.0,0.45319070724
 09/21  13:00:00,12.4030052257,2.01226148466,0.490647217848,0.0,4.9500482616,4.9500482616,0.453134201032,0.0,0.453134201032
 09/21  14:00:00,12.4201651581,2.01226148466,0.507807150205,0.0,4.9500482616,4.9500482616,0.453127321706,0.0,0.453127321706
 09/21  15:00:00,12.4199929785,2.01226148466,0.507634970673,0.0,4.9500482616,4.9500482616,0.453116704371,0.0,0.453116704371
 09/21  16:00:00,12.4244716678,2.01226148466,0.512113659944,0.0,4.9500482616,4.9500482616,0.886275489309,0.0,0.886275489309
 09/21  17:00:00,7.51748272029,2.01226148466,0.00516761162915,0.0,2.750026812,2.750026812,0.044704895644,0.024704895644,0.02
 09/21  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.526518736368,0.0734072170127,0.453111519355
 09/21  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.453092041262,0.0,0.453092041262
 09/21  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453110801518,0.0,0.453110801518
 09/21  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453087542897,0.0,0.453087542897
 09/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078766221,0.0,0.453078766221
 09/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307323047,0.0,0.45307323047
 09/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067733429,0.0,0.453067733429
 09/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062227601,0.0,0.453062227601
 09/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065753432,0.0,0.453065753432
 09/22  06:00:00,7.10423350071,2.01226148466,0.0389452040411,0.0,0.5500053624,2.2000214496,0.575555007538,0.122481762993,0.453073244545
 09/22  07:00:00,5.86512179983,2.01226148466,0.00282277836678,0.0,1.6500160872,2.2000214496,1.53774120305,1.51774120305,0.02
 09/22  08:00:00,11.9321761752,2.01226148466,0.019818167332,0.0,4.9500482616,4.9500482616,0.469744897822,0.0166110379581,0.453133859864
 09/22  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453142558674,0.0,0.453142558674
 09/22  10:00:00,11.9368945556,2.01226148466,0.0245365477789,0.0,4.9500482616,4.9500482616,0.45315000056,0.0,0.45315000056
 09/22  11:00:00,11.9185273289,2.01226148466,0.00616932101137,0.0,4.9500482616,4.9500482616,0.886329334472,0.0,0.886329334472
 09/22  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.493638365621,0.0404400130342,0.453198352587
 09/22  13:00:00,11.9234724552,2.01226148466,0.0111144473534,0.0,4.9500482616,4.9500482616,0.453140631645,0.0,0.453140631645
