Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/22  14:00:00,11.9306467327,2.01226148466,0.0182887248104,0.0,4.9500482616,4.9500482616,0.453110227788,0.0,0.453110227788
 09/22  15:00:00,12.0047049697,2.01226148466,0.0923469618448,0.0,4.9500482616,4.9500482616,0.453138026237,0.0,0.453138026237
 09/22  16:00:00,11.9647296,2.01226148466,0.0523715921184,0.0,4.9500482616,4.9500482616,0.453166266063,0.0,0.453166266063
 09/22  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.559609011719,0.10646888893,0.453140122789
 09/22  18:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.478059949181,0.0249411367634,0.453118812418
 09/22  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.462828738596,0.00973355614908,0.453095182447
 09/22  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.464538888708,0.0114455816726,0.453093307036
 09/22  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.117455920929,0.0974559209288,0.02
 09/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061220701,0.0,0.453061220701
 09/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089430165,0.0,0.453089430165
 09/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083957241,0.0,0.453083957241
 09/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078501163,0.0,0.453078501163
 09/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073038926,0.0,0.453073038926
 09/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080768458,0.0,0.453080768458
 09/23  06:00:00,7.08286421263,2.01226148466,0.0175759159669,0.0,0.5500053624,2.2000214496,0.541898834613,0.521898834613,0.02
 09/23  07:00:00,4.76228829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,3.87938250003,3.42628521389,0.45309728614
 09/23  08:00:00,6.41683559975,2.01226148466,0.00453121588521,0.0,1.6500160872,2.750026812,1.66414948377,1.21103645261,0.453113031157
 09/23  09:00:00,6.41393343225,2.01226148466,0.00162904838068,0.0,1.6500160872,2.750026812,0.603999828413,0.150876084496,0.453123743917
 09/23  10:00:00,6.41905698867,2.01226148466,0.00675260480507,0.0,1.6500160872,2.750026812,0.453121925713,0.0,0.453121925713
 09/23  11:00:00,6.44204672259,2.01226148466,0.029742338726,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/23  12:00:00,4.8779279151,2.01226148466,0.115639618436,0.0,0.8250080436,1.9250187684,0.456012262181,0.00288653825777,0.453125723924
 09/23  13:00:00,4.96683411601,2.01226148466,0.204545819348,0.0,0.8250080436,1.9250187684,0.453106131284,0.0,0.453106131284
 09/23  14:00:00,4.9916613904,2.01226148466,0.229373093739,0.0,0.8250080436,1.9250187684,0.453100700464,0.0,0.453100700464
 09/23  15:00:00,4.95978633967,2.01226148466,0.197498043008,0.0,0.8250080436,1.9250187684,0.453104028861,0.0,0.453104028861
 09/23  16:00:00,4.93178852775,2.01226148466,0.169500231081,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  17:00:00,4.00405425117,2.01226148466,0.0667739981027,0.0,0.2750026812,1.6500160872,0.453097637489,0.0,0.453097637489
 09/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094946504,0.0,0.453094946504
 09/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096295311,0.0,0.453096295311
 09/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083478266,0.0,0.453083478266
 09/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078983994,0.0,0.453078983994
 09/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073522099,0.0,0.453073522099
 09/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062381357,0.0,0.453062381357
 09/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085838594,0.0,0.453085838594
 09/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082417688,0.0,0.453082417688
 09/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074981488,0.0,0.453074981488
 09/24  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088890777,0.0,0.453088890777
 09/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089350903,0.0,0.453089350903
 09/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081808386,0.0,0.453081808386
 09/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308381767,0.0,0.45308381767
 09/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058953629,0.0,0.453058953629
 09/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085287498,0.0,0.453085287498
 09/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073910458,0.0,0.453073910458
 09/24  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087798744,0.0,0.453087798744
 09/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085978804,0.0,0.453085978804
 09/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088594705,0.0,0.453088594705
 09/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307525027,0.0,0.45307525027
 09/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064946008,0.0,0.453064946008
 09/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306019429,0.0,0.45306019429
 09/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054827648,0.0,0.453054827648
 09/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060537724,0.0,0.453060537724
 09/25  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,6.71288206596,6.69288206596,0.02
 09/25  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,9.57726398101,9.12418362756,0.45308035345
 09/25  08:00:00,11.9146278379,2.01226148466,0.00226983000829,0.0,4.9500482616,4.9500482616,2.4975114445,2.04435788705,0.453153557453
 09/25  09:00:00,11.9143281018,2.01226148466,0.001970093938,0.0,4.9500482616,4.9500482616,0.833220595642,0.380065719108,0.453154876533
 09/25  10:00:00,11.9135699385,2.01226148466,0.00121193062986,0.0,4.9500482616,4.9500482616,0.481579443433,0.0284258619657,0.453153581467
 09/25  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.886293014058,0.0,0.886293014058
 09/25  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.498662308862,0.0455051129698,0.453157195892
 09/25  13:00:00,11.9210083259,2.01226148466,0.00865031798582,0.0,4.9500482616,4.9500482616,0.453172242731,0.0,0.453172242731
 09/25  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453127458989,0.0,0.453127458989
 09/25  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453126181061,0.0,0.453126181061
 09/25  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453159668399,0.0,0.453159668399
 09/25  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.565592671897,0.112466640426,0.453126031471
 09/25  18:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.732945467363,0.279823798126,0.453121669237
 09/25  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.1480071444,0.694905109985,0.453102034417
 09/25  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.02933885928,1.57623704444,0.453101814845
 09/25  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.07706196911,2.05706196911,0.02
 09/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060253111,0.0,0.453060253111
 09/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090069539,0.0,0.453090069539
 09/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084720538,0.0,0.453084720538
 09/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079384875,0.0,0.453079384875
 09/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074043755,0.0,0.453074043755
 09/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083963712,0.0,0.453083963712
 09/26  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,2.35153481649,2.33153481649,0.02
 09/26  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,5.76967879537,5.31657473235,0.453104063024
 09/26  08:00:00,11.9157231324,2.01226148466,0.00336512453212,0.0,4.9500482616,4.9500482616,0.790032583216,0.336914291146,0.45311829207
 09/26  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453136954299,0.0,0.453136954299
 09/26  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453160986038,0.0,0.453160986038
 09/26  11:00:00,11.9132557102,2.01226148466,0.000897702356881,0.0,4.9500482616,4.9500482616,0.453169998175,0.0,0.453169998175
 09/26  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.886377641373,0.0,0.886377641373
 09/26  13:00:00,11.9242069473,2.01226148466,0.0118489394842,0.0,4.9500482616,4.9500482616,0.453192534816,0.0,0.453192534816
 09/26  14:00:00,11.9676099969,2.01226148466,0.0552519890326,0.0,4.9500482616,4.9500482616,0.453130872269,0.0,0.453130872269
 09/26  15:00:00,11.9127587625,2.01226148466,0.000400754655386,0.0,4.9500482616,4.9500482616,0.453146664611,0.0,0.453146664611
 09/26  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453172432453,0.0,0.453172432453
 09/26  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.599555881521,0.146431081311,0.453124800211
 09/26  18:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.646519569044,0.193393662682,0.453125906362
 09/26  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.91854589698,0.46545121466,0.453094682319
 09/26  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,1.10123115089,1.08123115089,0.02
 09/26  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.16711478389,1.7140284314,0.453086352485
 09/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081965254,0.0,0.453081965254
 09/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307660758,0.0,0.45307660758
 09/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071290995,0.0,0.453071290995
 09/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065987547,0.0,0.453065987547
 09/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060682614,0.0,0.453060682614
 09/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/27  06:00:00,7.06782047029,2.01226148466,0.00253217362836,0.0,0.5500053624,2.2000214496,2.37576258805,1.92267697859,0.453085609462
 09/27  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,4.99068258774,4.53760579277,0.453076794976
 09/27  08:00:00,11.9171333643,2.01226148466,0.00477535646908,0.0,4.9500482616,4.9500482616,0.554547360235,0.101421274083,0.453126086152
 09/27  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453145824711,0.0,0.453145824711
 09/27  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453109363732,0.0,0.453109363732
 09/27  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453159278848,0.0,0.453159278848
 09/27  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.63669046731,0.0310406919687,0.605649775341
 09/27  13:00:00,11.9230240052,2.01226148466,0.0106659972893,0.0,4.9500482616,4.9500482616,0.733758869356,0.0,0.733758869356
 09/27  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453139245155,0.0,0.453139245155
 09/27  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.45313871716,0.0,0.45313871716
 09/27  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453123688963,0.0,0.453123688963
 09/27  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.688222190082,0.235121029349,0.453101160733
 09/27  18:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.52332897084,1.07022808592,0.453100884922
 09/27  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.76503322228,1.74503322228,0.02
 09/27  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.98168793334,2.52857451708,0.453113416258
 09/27  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,3.36813386504,2.91506056612,0.453073298918
 09/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071697996,0.0,0.453071697996
 09/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066390907,0.0,0.453066390907
 09/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061118346,0.0,0.453061118346
 09/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055857504,0.0,0.453055857504
 09/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086242836,0.0,0.453086242836
 09/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/28  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,5.61584312393,5.16276097554,0.453082148394
 09/28  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,9.26119754517,8.8081211248,0.453076420369
 09/28  08:00:00,11.9140601537,2.01226148466,0.00170214582181,0.0,4.9500482616,4.9500482616,2.31014922076,1.85699592742,0.453153293339
 09/28  09:00:00,11.9142097786,2.01226148466,0.00185177068648,0.0,4.9500482616,4.9500482616,0.695827130128,0.242666302086,0.453160828042
 09/28  10:00:00,11.9128922909,2.01226148466,0.000534283058806,0.0,4.9500482616,4.9500482616,0.453145190637,0.0,0.453145190637
 09/28  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453180716168,0.0,0.453180716168
 09/28  12:00:00,11.3641308354,2.01226148466,0.0017781899728,0.0,4.9500482616,4.4000428992,0.453178617929,0.0,0.453178617929
 09/28  13:00:00,12.0299722259,2.01226148466,0.117614218083,0.0,4.9500482616,4.9500482616,0.886346830721,0.0,0.886346830721
 09/28  14:00:00,12.0440020555,2.01226148466,0.131644047604,0.0,4.9500482616,4.9500482616,0.453151088856,0.0,0.453151088856
 09/28  15:00:00,12.0103362374,2.01226148466,0.097978229565,0.0,4.9500482616,4.9500482616,0.45315012657,0.0,0.45315012657
 09/28  16:00:00,12.0136471488,2.01226148466,0.101289140918,0.0,4.9500482616,4.9500482616,0.453144090904,0.0,0.453144090904
 09/28  17:00:00,7.53110291477,2.01226148466,0.0187878061096,0.0,2.750026812,2.750026812,0.52954814862,0.0764214915411,0.453126657079
 09/28  18:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.847245367168,0.394123332299,0.453122034869
 09/28  19:00:00,8.16564743592,2.01226148466,0.000348414458997,0.0,1.6500160872,2.2000214496,1.56033430673,1.54033430673,0.02
 09/28  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,4.60816598904,4.15504882821,0.453117160824
 09/28  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,6.10366501974,5.65057747867,0.453087541076
 09/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064633873,0.0,0.453064633873
 09/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059370262,0.0,0.453059370262
 09/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089766357,0.0,0.453089766357
 09/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084568367,0.0,0.453084568367
 09/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082626649,0.0,0.453082626649
 09/29  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,4.83357618008,4.38048248856,0.453093691514
 09/29  07:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,8.75942244921,8.30634333585,0.453079113359
 09/29  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.28255345336,1.82940078393,0.453152669431
 09/29  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.796162876434,0.34300598732,0.453156889115
 09/29  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.570576931866,0.117436122712,0.453140809154
 09/29  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.66477177121,0.211636095331,0.453135675879
 09/29  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,1.22468631895,0.771527174587,0.453159144363
 09/29  13:00:00,11.9147899241,2.01226148466,0.00243191621575,0.0,4.9500482616,4.9500482616,0.901402266102,0.0150408719952,0.886361394106
 09/29  14:00:00,11.9133418775,2.01226148466,0.00098386965783,0.0,4.9500482616,4.9500482616,0.453108916445,0.0,0.453108916445
 09/29  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.45313765752,0.0,0.45313765752
 09/29  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453165876097,0.0,0.453165876097
 09/29  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.704337357469,0.251218146499,0.45311921097
 09/29  18:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.46511878896,1.44511878896,0.02
 09/29  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,3.52161246246,3.06850410918,0.453108353279
 09/29  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,5.00009525526,4.54699663157,0.453098623696
 09/29  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,5.98719304546,5.53412781403,0.453065231428
 09/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306081948,0.0,0.45306081948
 09/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055603502,0.0,0.453055603502
 09/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086091921,0.0,0.453086091921
 09/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308093559,0.0,0.45308093559
 09/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082642373,0.0,0.453082642373
 09/30  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,8.25438878292,7.80129727183,0.453091511091
 09/30  07:00:00,5.14612163,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,11.7508030074,11.7308030074,0.02
 09/30  08:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,8.43645237164,7.98336399441,0.453088377231
 09/30  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,6.23037979355,5.77725479189,0.453125001654
 09/30  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,5.15584272035,4.70272714831,0.453115572044
 09/30  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,5.021122163,4.56800105989,0.45312110311
 09/30  12:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,5.03236141974,4.57924768097,0.453113738777
 09/30  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,4.76759252712,4.74759252712,0.02
 09/30  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,5.91991110208,5.46679732072,0.45311378136
 09/30  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,5.26904332145,4.81594003073,0.453103290723
 09/30  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,5.85711896037,5.40400943686,0.453109523509
 09/30  17:00:00,3.93728025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,7.07740345677,7.05740345677,0.02
 09/30  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309549719,0.0,0.45309549719
 09/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083000663,0.0,0.453083000663
 09/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090742437,0.0,0.453090742437
 09/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060336995,0.0,0.453060336995
 09/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055078739,0.0,0.453055078739
 09/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083273078,0.0,0.453083273078
 10/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070720178,0.0,0.453070720178
 10/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059568983,0.0,0.453059568983
 10/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062475283,0.0,0.453062475283
 10/01  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084317693,0.0,0.453084317693
 10/01  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073208217,0.0,0.453073208217
 10/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062070478,0.0,0.453062070478
 10/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063767654,0.0,0.453063767654
 10/01  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078048499,0.0,0.453078048499
 10/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073188254,0.0,0.453073188254
 10/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061798706,0.0,0.453061798706
 10/01  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085535597,0.0,0.453085535597
 10/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074429675,0.0,0.453074429675
 10/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072474683,0.0,0.453072474683
 10/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064184359,0.0,0.453064184359
 10/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087902712,0.0,0.453087902712
 10/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082643755,0.0,0.453082643755
 10/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077580176,0.0,0.453077580176
 10/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075810959,0.0,0.453075810959
 10/02  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,13.618566891,13.165479825,0.453087065981
 10/02  07:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,14.2876513077,13.8345309541,0.453120353671
 10/02  08:00:00,11.9126452155,2.01226148466,0.000287207666151,0.0,4.9500482616,4.9500482616,4.64016425834,4.18701730181,0.453146956529
 10/02  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.88962946423,1.43647764526,0.453151818969
 10/02  10:00:00,11.9132470286,2.01226148466,0.00088902075674,0.0,4.9500482616,4.9500482616,0.739247169225,0.286084248816,0.453162920408
 10/02  11:00:00,11.915079167,2.01226148466,0.00272115914622,0.0,4.9500482616,4.9500482616,0.476220801352,0.0230535147425,0.45316728661
 10/02  12:00:00,11.4114607254,2.01226148466,0.0491080799114,0.0,4.9500482616,4.4000428992,0.552497733881,0.099315040772,0.453182693109
 10/02  13:00:00,12.0738661967,2.01226148466,0.16150818887,0.0,4.9500482616,4.9500482616,0.453178568273,0.0,0.453178568273
 10/02  14:00:00,12.1299273962,2.01226148466,0.217569388381,0.0,4.9500482616,4.9500482616,0.886282438361,0.0,0.886282438361
 10/02  15:00:00,12.119609282,2.01226148466,0.207251274172,0.0,4.9500482616,4.9500482616,0.453137994433,0.0,0.453137994433
 10/02  16:00:00,12.0718259595,2.01226148466,0.159467951605,0.0,4.9500482616,4.9500482616,0.453168688138,0.0,0.453168688138
 10/02  17:00:00,7.51277353706,2.01226148466,0.000458428397217,0.0,2.750026812,2.750026812,0.500698426421,0.0475772581891,0.453121168232
 10/02  18:00:00,6.62996568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.468928026681,0.448928026681,0.02
 10/02  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.25198529088,0.798874793308,0.453110497573
 10/02  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,1.86669010871,1.41358899899,0.453101109728
 10/02  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.30183185122,1.84876397529,0.453067875932
 10/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063616181,0.0,0.453063616181
 10/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058543977,0.0,0.453058543977
 10/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089169359,0.0,0.453089169359
 10/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084162969,0.0,0.453084162969
 10/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086068334,0.0,0.453086068334
 10/03  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,3.43490175609,2.98184375588,0.453058000207
 10/03  07:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,6.36041262171,5.90732316136,0.453089460343
 10/03  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.990698797427,0.537583350152,0.453115447276
 10/03  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.556563623474,0.103422794884,0.453140828591
 10/03  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.45313878526,0.0,0.45313878526
 10/03  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453171390485,0.0,0.453171390485
 10/03  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.453203606881,0.0,0.453203606881
 10/03  13:00:00,11.91685154,2.01226148466,0.00449353216201,0.0,4.9500482616,4.9500482616,0.453186968424,0.0,0.453186968424
 10/03  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453145580698,0.0,0.453145580698
 10/03  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453136994122,0.0,0.453136994122
 10/03  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.886322844932,0.0,0.886322844932
 10/03  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.636089853524,0.182970290048,0.453119563476
 10/03  18:00:00,6.62996568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.810944726782,0.790944726782,0.02
 10/03  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,2.60650804197,2.15340606815,0.453101973823
 10/03  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,3.97779027886,3.52469319457,0.453097084288
 10/03  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,4.59945780593,4.14637796508,0.453079840847
 10/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073567529,0.0,0.453073567529
 10/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068547639,0.0,0.453068547639
 10/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063580934,0.0,0.453063580934
 10/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058610591,0.0,0.453058610591
 10/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060455858,0.0,0.453060455858
 10/04  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,4.92623038754,4.47316066171,0.453069725831
 10/04  07:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,8.00606555952,7.98606555952,0.02
 10/04  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.44247085159,1.98934343196,0.453127419621
 10/04  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.26146364284,0.375155876379,0.886307766462
 10/04  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453164872712,0.0,0.453164872712
 10/04  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453144674496,0.0,0.453144674496
 10/04  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.481405216222,0.0282281563458,0.453177059877
 10/04  13:00:00,11.9265114635,2.01226148466,0.0141534556024,0.0,4.9500482616,4.9500482616,0.453196909205,0.0,0.453196909205
 10/04  14:00:00,11.9135669608,2.01226148466,0.00120895295569,0.0,4.9500482616,4.9500482616,0.453120860298,0.0,0.453120860298
 10/04  15:00:00,11.9156813494,2.01226148466,0.00332334155934,0.0,4.9500482616,4.9500482616,0.453152228379,0.0,0.453152228379
 10/04  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.886274782731,0.0,0.886274782731
 10/04  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.149087642033,0.129087642033,0.02
 10/04  18:00:00,6.62996568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.553777887121,0.100659140122,0.453118746998
 10/04  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.10645436094,0.653340415194,0.453113945743
 10/04  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,1.93962876551,1.48653196102,0.453096804483
 10/04  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.01017525898,1.55707977933,0.453095479656
 10/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087152105,0.0,0.453087152105
 10/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082194334,0.0,0.453082194334
 10/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077293398,0.0,0.453077293398
 10/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072379253,0.0,0.453072379253
 10/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076723823,0.0,0.453076723823
 10/05  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,3.58531005435,3.13222504936,0.453085004991
 10/05  07:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,6.53256554114,6.51256554114,0.02
 10/05  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.67427623645,1.22117119656,0.453105039889
 10/05  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.802235227674,0.349106586297,0.453128641377
 10/05  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.896838849534,0.0105635266069,0.886275322927
 10/05  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453157713838,0.0,0.453157713838
 10/05  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.503483714698,0.0503281241225,0.453155590576
 10/05  13:00:00,11.9221949708,2.01226148466,0.00983696295274,0.0,4.9500482616,4.9500482616,0.453175877747,0.0,0.453175877747
 10/05  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.45314785147,0.0,0.45314785147
 10/05  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453148809105,0.0,0.453148809105
 10/05  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453105356645,0.0,0.453105356645
 10/05  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.697944777559,0.244795229807,0.453149547752
 10/05  18:00:00,6.62996568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.5470146194,1.09391856038,0.453096059028
 10/05  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,2.23601038822,1.78293193305,0.453078455163
 10/05  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.92063883055,2.46753970285,0.453099127705
 10/05  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,3.27051980408,2.817442799,0.453077005079
 10/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068864288,0.0,0.453068864288
 10/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063946792,0.0,0.453063946792
 10/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059092076,0.0,0.453059092076
 10/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089891356,0.0,0.453089891356
 10/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453096526416,0.0,0.453096526416
 10/06  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,4.36651066235,3.91344370552,0.453066956825
 10/06  07:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,6.52329865203,6.50329865203,0.02
 10/06  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.40549786827,0.95241128964,0.45308657863
 10/06  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.629048244253,0.175937932585,0.453110311668
 10/06  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453136490412,0.0,0.453136490412
 10/06  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.886346219933,0.0,0.886346219933
 10/06  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.505690715672,0.0525525667666,0.453138148906
 10/06  13:00:00,11.9219765335,2.01226148466,0.00961852564244,0.0,4.9500482616,4.9500482616,0.453158845512,0.0,0.453158845512
 10/06  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453131295565,0.0,0.453131295565
 10/06  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453132564162,0.0,0.453132564162
 10/06  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453160030433,0.0,0.453160030433
 10/06  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.886438159591,0.433288839468,0.453149320123
 10/06  18:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,2.21742766498,1.764299926,0.453127738976
 10/06  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,2.89107947675,2.43797347217,0.453106004582
 10/06  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,3.69504020437,3.24195610745,0.453084096924
 10/06  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,4.39289770613,3.939835409,0.453062297128
 10/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089981649,0.0,0.453089981649
 10/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085142908,0.0,0.453085142908
 10/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080349304,0.0,0.453080349304
 10/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075545448,0.0,0.453075545448
 10/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082174099,0.0,0.453082174099
 10/07  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,5.77290380317,5.75290380317,0.02
 10/07  07:00:00,5.52995496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,8.95117669067,8.49808240917,0.453094281499
 10/07  08:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,6.59609955341,6.14299687985,0.453102673553
 10/07  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,5.78117059161,5.32807535209,0.453095239515
 10/07  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,4.84993443716,4.39682398964,0.453110447523
 10/07  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,4.14453437687,3.69143744071,0.453096936158
 10/07  12:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,4.78534211692,4.76534211692,0.02
 10/07  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,5.24569116464,4.79260362754,0.453087537105
 10/07  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,5.24574359847,4.79263297571,0.453110622756
 10/07  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,5.32653777964,4.8734641385,0.453073641135
 10/07  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,5.48890514894,5.03582333742,0.45308181152
 10/07  17:00:00,3.93728025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,5.9608498251,5.9408498251,0.02
 10/07  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083182688,0.0,0.453083182688
 10/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089239965,0.0,0.453089239965
 10/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064037537,0.0,0.453064037537
 10/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308542071,0.0,0.45308542071
 10/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306127875,0.0,0.45306127875
 10/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086961453,0.0,0.453086961453
 10/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076150905,0.0,0.453076150905
 10/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065312123,0.0,0.453065312123
 10/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066712619,0.0,0.453066712619
 10/08  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074538358,0.0,0.453074538358
 10/08  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089226818,0.0,0.453089226818
 10/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091780704,0.0,0.453091780704
 10/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087953903,0.0,0.453087953903
 10/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309234176,0.0,0.45309234176
 10/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082751973,0.0,0.453082751973
 10/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084021907,0.0,0.453084021907
 10/08  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088048533,0.0,0.453088048533
 10/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083725488,0.0,0.453083725488
 10/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086429791,0.0,0.453086429791
 10/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074268276,0.0,0.453074268276
 10/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063425259,0.0,0.453063425259
 10/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087531423,0.0,0.453087531423
 10/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076767855,0.0,0.453076767855
 10/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075298387,0.0,0.453075298387
 10/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067368472,0.0,0.453067368472
 10/09  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075325974,0.0,0.453075325974
 10/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308267444,0.0,0.45308267444
 10/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077593818,0.0,0.453077593818
 10/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082336725,0.0,0.453082336725
 10/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452999151738,0.0,0.452999151738
 10/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082283579,0.0,0.453082283579
 10/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071505236,0.0,0.453071505236
 10/09  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085954855,0.0,0.453085954855
 10/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308484408,0.0,0.45308484408
 10/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086687738,0.0,0.453086687738
 10/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075526849,0.0,0.453075526849
 10/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067061011,0.0,0.453067061011
 10/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062549374,0.0,0.453062549374
 10/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305791186,0.0,0.45305791186
 10/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066777058,0.0,0.453066777058
 10/10  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,8.23563693816,8.21563693816,0.02
 10/10  07:00:00,6.62996568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,9.07273208411,8.61963001227,0.453102071836
 10/10  08:00:00,11.9161939067,2.01226148466,0.00383589888194,0.0,4.9500482616,4.9500482616,1.39509770192,0.941951838774,0.453145863145
 10/10  09:00:00,11.9178937138,2.01226148466,0.00553570596051,0.0,4.9500482616,4.9500482616,0.467594326386,0.0144472820765,0.453147044309
 10/10  10:00:00,11.9191068557,2.01226148466,0.00674884779967,0.0,4.9500482616,4.9500482616,0.453164639408,0.0,0.453164639408
 10/10  11:00:00,12.0704541537,2.01226148466,0.158096145814,0.0,4.9500482616,4.9500482616,0.453180272423,0.0,0.453180272423
 10/10  12:00:00,11.5963041165,2.01226148466,0.233951471024,0.0,4.9500482616,4.4000428992,0.886384418237,0.0,0.886384418237
 10/10  13:00:00,12.3879728661,2.01226148466,0.475614858242,0.0,4.9500482616,4.9500482616,0.453195684295,0.0,0.453195684295
 10/10  14:00:00,12.4815060585,2.01226148466,0.56914805064,0.0,4.9500482616,4.9500482616,0.453126856803,0.0,0.453126856803
 10/10  15:00:00,12.5973866963,2.01226148466,0.685028688415,0.0,4.9500482616,4.9500482616,0.453130391891,0.0,0.453130391891
 10/10  16:00:00,12.5384870181,2.01226148466,0.626129010217,0.0,4.9500482616,4.9500482616,0.453169297348,0.0,0.453169297348
 10/10  17:00:00,7.58186191279,2.01226148466,0.0695468041276,0.0,2.750026812,2.750026812,0.461702060294,0.0085633561916,0.453138704102
 10/10  18:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.525626628638,0.0725067535763,0.453119875062
 10/10  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.55175882047,0.0986476247955,0.453111195675
 10/10  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.88940059235,0.436301930106,0.453098662243
