Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/10  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.259883538334,0.239883538334,0.02
 10/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078589882,0.0,0.453078589882
 10/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073570125,0.0,0.453073570125
 10/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068955648,0.0,0.453068955648
 10/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064378203,0.0,0.453064378203
 10/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305979965,0.0,0.45305979965
 10/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068758097,0.0,0.453068758097
 10/11  06:00:00,7.09873615776,2.01226148466,0.0334478610995,0.0,0.5500053624,2.2000214496,0.090436745388,0.070436745388,0.02
 10/11  07:00:00,6.63141225458,2.01226148466,0.00144656644362,0.0,1.6500160872,2.2000214496,1.35386710314,0.900762652041,0.453104451098
 10/11  08:00:00,11.9573486541,2.01226148466,0.0449906462402,0.0,4.9500482616,4.9500482616,0.484145509308,0.0309973180442,0.453148191264
 10/11  09:00:00,12.1435199094,2.01226148466,0.231161901535,0.0,4.9500482616,4.9500482616,0.453149862199,0.0,0.453149862199
 10/11  10:00:00,12.4983210753,2.01226148466,0.585963067442,0.0,4.9500482616,4.9500482616,0.45315189535,0.0,0.45315189535
 10/11  11:00:00,12.9713561153,2.01226148466,1.05899810746,0.0,4.9500482616,4.9500482616,0.453165350364,0.0,0.453165350364
 10/11  12:00:00,12.6369699473,2.01226148466,1.27461730183,0.0,4.9500482616,4.4000428992,0.886392544383,0.0,0.886392544383
 10/11  13:00:00,13.7859659193,2.01226148466,1.87360791144,0.0,4.9500482616,4.9500482616,0.453175315508,0.0,0.453175315508
 10/11  14:00:00,13.7683433979,2.01226148466,1.85598539008,0.0,4.9500482616,4.9500482616,0.453132972957,0.0,0.453132972957
 10/11  15:00:00,13.7243680377,2.01226148466,1.81201002982,0.0,4.9500482616,4.9500482616,0.45313658537,0.0,0.45313658537
 10/11  16:00:00,13.5716258461,2.01226148466,1.65926783822,0.0,4.9500482616,4.9500482616,0.453174998218,0.0,0.453174998218
 10/11  17:00:00,8.10821347924,2.01226148466,0.595898370574,0.0,2.750026812,2.750026812,0.453135828497,0.0,0.453135828497
 10/11  18:00:00,7.45816981984,2.01226148466,0.0605374650389,0.0,1.6500160872,2.2000214496,0.455714397071,0.00258879900341,0.453125598067
 10/11  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.453102020688,0.0,0.453102020688
 10/11  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453104764498,0.0,0.453104764498
 10/11  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530862488,0.0,0.4530862488
 10/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079548872,0.0,0.453079548872
 10/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076294418,0.0,0.453076294418
 10/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070498953,0.0,0.453070498953
 10/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065980732,0.0,0.453065980732
 10/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075052326,0.0,0.453075052326
 10/12  06:00:00,7.09619987756,2.01226148466,0.0309115808976,0.0,0.5500053624,2.2000214496,0.200367969333,0.180367969333,0.02
 10/12  07:00:00,6.63448570736,2.01226148466,0.00452001923248,0.0,1.6500160872,2.2000214496,1.52197614311,1.06886521075,0.453110932368
 10/12  08:00:00,12.0153348012,2.01226148466,0.102976793303,0.0,4.9500482616,4.9500482616,0.480237585167,0.0270820490236,0.453155536143
 10/12  09:00:00,12.4331329207,2.01226148466,0.520774912872,0.0,4.9500482616,4.9500482616,0.453162566732,0.0,0.453162566732
 10/12  10:00:00,13.2092228502,2.01226148466,1.29686484234,0.0,4.9500482616,4.9500482616,0.453156438675,0.0,0.453156438675
 10/12  11:00:00,13.8334654082,2.01226148466,1.92110740038,0.0,4.9500482616,4.9500482616,0.886340260354,0.0,0.886340260354
 10/12  12:00:00,13.4804831336,2.01226148466,2.11813048817,0.0,4.9500482616,4.4000428992,0.453189270691,0.0,0.453189270691
 10/12  13:00:00,14.7655464727,2.01226148466,2.85318846479,0.0,4.9500482616,4.9500482616,0.453184437097,0.0,0.453184437097
 10/12  14:00:00,15.0879566401,2.01226148466,3.17559863222,0.0,4.9500482616,4.9500482616,0.453140814975,0.0,0.453140814975
 10/12  15:00:00,15.1666343408,2.01226148466,3.2542763329,0.0,4.9500482616,4.9500482616,0.453144779261,0.0,0.453144779261
 10/12  16:00:00,14.9387425235,2.01226148466,3.02638451559,0.0,4.9500482616,4.9500482616,0.453162333107,0.0,0.453162333107
 10/12  17:00:00,9.28639788854,2.01226148466,1.77408277988,0.0,2.750026812,2.750026812,0.453130160081,0.0,0.453130160081
 10/12  18:00:00,8.44660153459,2.01226148466,1.0489691798,0.0,1.6500160872,2.2000214496,0.453119698476,0.0,0.453119698476
 10/12  19:00:00,8.95138774962,2.01226148466,0.786088728153,0.0,1.6500160872,2.2000214496,0.453112330518,0.0,0.453112330518
 10/12  20:00:00,8.15656133741,2.01226148466,0.541267678348,0.0,1.1000107248,2.2000214496,0.453115272922,0.0,0.453115272922
 10/12  21:00:00,8.04929605991,2.01226148466,0.434002400848,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079152385,0.0,0.453079152385
 10/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091361745,0.0,0.453091361745
 10/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086821773,0.0,0.453086821773
 10/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080851743,0.0,0.453080851743
 10/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076416173,0.0,0.453076416173
 10/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085607478,0.0,0.453085607478
 10/13  06:00:00,7.11978528439,2.01226148466,0.0544969877225,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/13  07:00:00,6.62996568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.25632391341,0.803254965254,0.453068948151
 10/13  08:00:00,11.9608931705,2.01226148466,0.0485351626046,0.0,4.9500482616,4.9500482616,0.453136092561,0.0,0.453136092561
 10/13  09:00:00,12.1501684724,2.01226148466,0.237810464571,0.0,4.9500482616,4.9500482616,0.453158385197,0.0,0.453158385197
 10/13  10:00:00,12.5492373537,2.01226148466,0.636879345806,0.0,4.9500482616,4.9500482616,0.453155895358,0.0,0.453155895358
 10/13  11:00:00,12.6842117037,2.01226148466,0.771853695797,0.0,4.9500482616,4.9500482616,0.886312887177,0.0,0.886312887177
 10/13  12:00:00,11.7158513919,2.01226148466,0.353498746396,0.0,4.9500482616,4.4000428992,0.453176008044,0.0,0.453176008044
 10/13  13:00:00,12.2832708114,2.01226148466,0.370912803501,0.0,4.9500482616,4.9500482616,0.453198114527,0.0,0.453198114527
 10/13  14:00:00,12.3515026441,2.01226148466,0.439144636245,0.0,4.9500482616,4.9500482616,0.453154353961,0.0,0.453154353961
 10/13  15:00:00,12.4002693274,2.01226148466,0.487911319511,0.0,4.9500482616,4.9500482616,0.453101518397,0.0,0.453101518397
 10/13  16:00:00,12.3942953775,2.01226148466,0.481937369596,0.0,4.9500482616,4.9500482616,0.453131044077,0.0,0.453131044077
 10/13  17:00:00,7.52318301787,2.01226148466,0.0108679092044,0.0,2.750026812,2.750026812,0.466210201831,0.0130663435226,0.453143858308
 10/13  18:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.476731129977,0.023605086338,0.453126043639
 10/13  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.453105179424,0.0,0.453105179424
 10/13  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.453106159775,0.0,0.453106159775
 10/13  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075116399,0.0,0.453075116399
 10/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068670424,0.0,0.453068670424
 10/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064224377,0.0,0.453064224377
 10/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059836471,0.0,0.453059836471
 10/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055443321,0.0,0.453055443321
 10/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062553042,0.0,0.453062553042
 10/14  06:00:00,7.08202264728,2.01226148466,0.0167343506157,0.0,0.5500053624,2.2000214496,0.604346599238,0.584346599238,0.02
 10/14  07:00:00,5.52995496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,5.43304039045,4.97996503509,0.453075355359
 10/14  08:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,4.27053574432,3.81745241463,0.453083329693
 10/14  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,3.69278013502,3.23970191319,0.45307822183
 10/14  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,3.28692800007,2.83381118846,0.453116811607
 10/14  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,3.18693724631,2.73385461143,0.453082634882
 10/14  12:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,3.98481271692,3.96481271692,0.02
 10/14  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,4.45010837866,3.99698770275,0.45312067591
 10/14  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,4.50054529058,4.04744617132,0.45309911926
 10/14  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,4.5440938203,4.09098892592,0.453104894373
 10/14  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,4.70588136202,4.25280919221,0.453072169803
 10/14  17:00:00,3.93728025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,5.40803578343,5.38803578343,0.02
 10/14  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072895705,0.0,0.453072895705
 10/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080864538,0.0,0.453080864538
 10/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309519792,0.0,0.45309519792
 10/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305878346,0.0,0.45305878346
 10/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090108442,0.0,0.453090108442
 10/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080513937,0.0,0.453080513937
 10/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070020244,0.0,0.453070020244
 10/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059504158,0.0,0.453059504158
 10/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061409035,0.0,0.453061409035
 10/15  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085784302,0.0,0.453085784302
 10/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075304475,0.0,0.453075304475
 10/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453026260812,0.0,0.453026260812
 10/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084107816,0.0,0.453084107816
 10/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086627826,0.0,0.453086627826
 10/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078662988,0.0,0.453078662988
 10/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081609665,0.0,0.453081609665
 10/15  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082816387,0.0,0.453082816387
 10/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083623157,0.0,0.453083623157
 10/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085341263,0.0,0.453085341263
 10/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073504654,0.0,0.453073504654
 10/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062995309,0.0,0.453062995309
 10/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059127304,0.0,0.453059127304
 10/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.452982499742,0.0,0.452982499742
 10/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095910164,0.0,0.453095910164
 10/16  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,14.0334117251,13.5803438877,0.453067837364
 10/16  07:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,15.8782699447,15.8582699447,0.02
 10/16  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.32295979727,6.86983691826,0.453122879012
 10/16  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.52371716357,2.63740682107,0.886310342501
 10/16  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.07670923175,0.623553242379,0.453155989366
 10/16  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.567039213643,0.11385429448,0.453184919163
 10/16  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.489827695374,0.0366284943783,0.453199200996
 10/16  13:00:00,11.9214757868,2.01226148466,0.0091177789445,0.0,4.9500482616,4.9500482616,0.453148877247,0.0,0.453148877247
 10/16  14:00:00,11.9150271649,2.01226148466,0.00266915702832,0.0,4.9500482616,4.9500482616,0.453149082708,0.0,0.453149082708
 10/16  15:00:00,11.9187705364,2.01226148466,0.00641252858219,0.0,4.9500482616,4.9500482616,0.453145342674,0.0,0.453145342674
 10/16  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.886311725193,0.0,0.886311725193
 10/16  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.577467896611,0.124331263967,0.453136632644
 10/16  18:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.522132923186,0.502132923186,0.02
 10/16  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.71266890099,1.25956646,0.453102440988
 10/16  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.80904705926,2.35593038226,0.453116677009
 10/16  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,3.2217428712,2.76867938119,0.453063490008
 10/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060102231,0.0,0.453060102231
 10/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055836662,0.0,0.453055836662
 10/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087405387,0.0,0.453087405387
 10/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308321187,0.0,0.45308321187
 10/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086118091,0.0,0.453086118091
 10/17  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,3.34261577628,2.88955665568,0.453059120601
 10/17  07:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,5.06779570255,4.61470237079,0.45309333176
 10/17  08:00:00,11.9162099805,2.01226148466,0.00385197264096,0.0,4.9500482616,4.9500482616,0.551144203974,0.0979895667378,0.453154637236
 10/17  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453154867256,0.0,0.453154867256
 10/17  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453123624655,0.0,0.453123624655
 10/17  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453124008871,0.0,0.453124008871
 10/17  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.502964163341,0.0498100767927,0.453154086548
 10/17  13:00:00,11.9210182986,2.01226148466,0.00866029071434,0.0,4.9500482616,4.9500482616,0.886312708941,0.0,0.886312708941
 10/17  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453119566299,0.0,0.453119566299
 10/17  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453123429803,0.0,0.453123429803
 10/17  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453121977953,0.0,0.453121977953
 10/17  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.575125650876,0.122034851158,0.453090799718
 10/17  18:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.921059926474,0.467969087665,0.453090838809
 10/17  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,0.966585755533,0.946585755533,0.02
 10/17  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.46906972169,2.01596482775,0.453104893942
 10/17  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.98779245975,2.53469585879,0.453096600963
 10/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057280059,0.0,0.453057280059
 10/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088837397,0.0,0.453088837397
 10/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084708841,0.0,0.453084708841
 10/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080585554,0.0,0.453080585554
 10/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079815034,0.0,0.453079815034
 10/18  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,5.90779827516,5.45470572189,0.453092553271
 10/18  07:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.6592726912,10.2061916426,0.453081048643
 10/18  08:00:00,11.9139729542,2.01226148466,0.00161494629303,0.0,4.9500482616,4.9500482616,3.59358029637,3.14044953224,0.45313076413
 10/18  09:00:00,11.9144792268,2.01226148466,0.00212121895119,0.0,4.9500482616,4.9500482616,1.1802012401,0.727046886625,0.453154353472
 10/18  10:00:00,11.9139951197,2.01226148466,0.00163711180126,0.0,4.9500482616,4.9500482616,0.573842224875,0.120680597958,0.453161626917
 10/18  11:00:00,11.9398518032,2.01226148466,0.0274937953616,0.0,4.9500482616,4.9500482616,0.453179632556,0.0,0.453179632556
 10/18  12:00:00,11.5002969349,2.01226148466,0.137944289416,0.0,4.9500482616,4.4000428992,0.453192670296,0.0,0.453192670296
 10/18  13:00:00,12.181295534,2.01226148466,0.268937526128,0.0,4.9500482616,4.9500482616,0.886354047446,0.0,0.886354047446
 10/18  14:00:00,12.2118458627,2.01226148466,0.299487854827,0.0,4.9500482616,4.9500482616,0.45309905744,0.0,0.45309905744
 10/18  15:00:00,12.1635573751,2.01226148466,0.251199367229,0.0,4.9500482616,4.9500482616,0.453133900526,0.0,0.453133900526
 10/18  16:00:00,12.0997529677,2.01226148466,0.187394959872,0.0,4.9500482616,4.9500482616,0.453162208533,0.0,0.453162208533
 10/18  17:00:00,7.51375985899,2.01226148466,0.00144475032883,0.0,2.750026812,2.750026812,0.544816779193,0.0916857962595,0.453130982934
 10/18  18:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.10375188302,0.650645591785,0.453106291234
 10/18  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.06237056802,1.04237056802,0.02
 10/18  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.43610262448,1.983005589,0.453097035475
 10/18  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,3.13760748775,2.68451093456,0.45309655319
 10/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059196549,0.0,0.453059196549
 10/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055059177,0.0,0.453055059177
 10/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086769969,0.0,0.453086769969
 10/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082708455,0.0,0.453082708455
 10/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078643826,0.0,0.453078643826
 10/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/19  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,2.53410169742,2.08100814985,0.453093547565
 10/19  07:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,5.48399302374,5.0308726759,0.45312034784
 10/19  08:00:00,11.9141048435,2.01226148466,0.00174683563918,0.0,4.9500482616,4.9500482616,0.809794793776,0.356654212976,0.4531405808
 10/19  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.505079639093,0.0519721447534,0.45310749434
 10/19  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453139922338,0.0,0.453139922338
 10/19  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453169567101,0.0,0.453169567101
 10/19  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.504688477458,0.051531601031,0.453156876427
 10/19  13:00:00,11.9233570137,2.01226148466,0.0109990058574,0.0,4.9500482616,4.9500482616,0.886328723801,0.0,0.886328723801
 10/19  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453141917401,0.0,0.453141917401
 10/19  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453147033245,0.0,0.453147033245
 10/19  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453138532532,0.0,0.453138532532
 10/19  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.677916995683,0.224795255255,0.453121740428
 10/19  18:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.67614900134,1.22302465306,0.453124348282
 10/19  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,2.85076511904,2.39767087709,0.453094241947
 10/19  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,3.35799609311,3.33799609311,0.02
 10/19  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,4.16131578222,3.70824706818,0.453068714043
 10/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066012964,0.0,0.453066012964
 10/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061924495,0.0,0.453061924495
 10/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057899364,0.0,0.453057899364
 10/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089677079,0.0,0.453089677079
 10/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308568592,0.0,0.45308568592
 10/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/20  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,6.47858635774,6.0254972447,0.453089113033
 10/20  07:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.0900250339,9.63690712498,0.453117908938
 10/20  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.1012038824,3.64807706203,0.453126820369
 10/20  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.85474466906,2.40159123009,0.453153438972
 10/20  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.12052193004,1.66739907331,0.453122856731
 10/20  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.54228837214,1.08910733381,0.453181038337
 10/20  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,2.6839046235,1.7975350663,0.886369557194
 10/20  13:00:00,11.9135969214,2.01226148466,0.0012389134965,0.0,4.9500482616,4.9500482616,1.15562751795,0.702440715355,0.453186802596
 10/20  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.03879410905,0.585662728843,0.453131380204
 10/20  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.886544029228,0.433406541733,0.453137487496
 10/20  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.950655330176,0.497534384635,0.453120945541
 10/20  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,4.26692241267,3.81380529005,0.453117122621
 10/20  18:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,6.48963252721,6.03650815117,0.453124376046
 10/20  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,7.18647216917,6.73337344838,0.453098720794
 10/20  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,7.78049784562,7.32741582653,0.453082019092
 10/20  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,7.79876858816,7.77876858816,0.02
 10/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077702468,0.0,0.453077702468
 10/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073582153,0.0,0.453073582153
 10/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069616489,0.0,0.453069616489
 10/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065684768,0.0,0.453065684768
 10/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061753369,0.0,0.453061753369
 10/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073765785,0.0,0.453073765785
 10/21  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,11.2204327077,11.2004327077,0.02
 10/21  07:00:00,5.91378829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,14.8704537759,14.4173596001,0.453094175801
 10/21  08:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,12.2743618326,11.8212551929,0.453106639697
 10/21  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,11.2744463946,10.8213346412,0.453111753357
 10/21  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,10.156180354,10.136180354,0.02
 10/21  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,10.0202793966,9.56717263824,0.453106758324
 10/21  12:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,10.8047640158,10.3516490302,0.453114985683
 10/21  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,10.5614371127,10.1083280699,0.453109042816
 10/21  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,10.5255095374,10.0724236448,0.453085892601
 10/21  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,10.5396929358,10.0866014042,0.453091531604
 10/21  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,10.2806836232,10.2606836232,0.02
 10/21  17:00:00,3.93728025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,11.7192696282,11.2661830873,0.453086540917
 10/21  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094257878,0.0,0.453094257878
 10/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065584567,0.0,0.453065584567
 10/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082125494,0.0,0.453082125494
 10/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079244056,0.0,0.453079244056
 10/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075313858,0.0,0.453075313858
 10/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065431455,0.0,0.453065431455
 10/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055281805,0.0,0.453055281805
 10/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087387905,0.0,0.453087387905
 10/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082533123,0.0,0.453082533123
 10/22  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072414834,0.0,0.453072414834
 10/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062276834,0.0,0.453062276834
 10/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056825063,0.0,0.453056825063
 10/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305954484,0.0,0.45305954484
 10/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075054337,0.0,0.453075054337
 10/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067841281,0.0,0.453067841281
 10/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076564413,0.0,0.453076564413
 10/22  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308450004,0.0,0.45308450004
 10/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073773131,0.0,0.453073773131
 10/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078340516,0.0,0.453078340516
 10/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064845307,0.0,0.453064845307
 10/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054694818,0.0,0.453054694818
 10/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087804093,0.0,0.453087804093
 10/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084019203,0.0,0.453084019203
 10/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092096031,0.0,0.453092096031
 10/23  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,21.8562354652,21.4031716197,0.45306384547
 10/23  07:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,19.7400340471,19.7200340471,0.02
 10/23  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.029886307,9.57673091773,0.453155389259
 10/23  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.23288023901,5.77973058421,0.453149654805
 10/23  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.63691701418,3.75060339891,0.886313615262
 10/23  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.03778835381,2.58462382628,0.453164527526
 10/23  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,4.81475146874,4.36155519951,0.453196269236
 10/23  13:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.58683859528,3.13364057522,0.453198020059
 10/23  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.34330828751,2.89018237081,0.453125916695
 10/23  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.3696788178,2.91655596334,0.453122854466
 10/23  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.99791055586,3.11163107746,0.886279478401
 10/23  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,7.48988108539,7.03678625335,0.453094832031
 10/23  18:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,8.91412393001,8.89412393001,0.02
 10/23  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,9.92556760622,9.47248167857,0.453085927649
 10/23  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,10.3790385122,9.92593326929,0.453105242877
 10/23  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,10.4365063534,9.98341522924,0.453091124154
 10/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085939134,0.0,0.453085939134
 10/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082152604,0.0,0.453082152604
 10/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078440044,0.0,0.453078440044
 10/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074720719,0.0,0.453074720719
 10/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078175108,0.0,0.453078175108
 10/24  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,12.811078105,12.357988904,0.453089200995
 10/24  07:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,14.7967002506,14.3436128326,0.453087418054
 10/24  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.49855022696,7.04542983792,0.453120389048
 10/24  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.034967172,4.58181315038,0.453154021623
 10/24  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.82579566186,2.37262722678,0.453168435084
 10/24  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.6860646322,1.23290105057,0.453163581623
 10/24  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,2.7065001037,2.25333878093,0.453161322769
 10/24  13:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.31242129603,0.426045935863,0.886375360169
 10/24  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.620035070088,0.166900953747,0.453134116341
 10/24  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.546759582453,0.0936194253331,0.45314015712
 10/24  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.763344377555,0.310168379337,0.453175998217
 10/24  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,4.93804329783,4.48490415009,0.453139147733
 10/24  18:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,8.2145110457,7.76139669658,0.453114349119
 10/24  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,8.80733680529,8.78733680529,0.02
 10/24  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,9.70863111394,9.25554919639,0.453081917544
 10/24  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,10.1127413432,9.65965872557,0.453082617607
 10/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081545213,0.0,0.453081545213
 10/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307782451,0.0,0.45307782451
 10/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074166136,0.0,0.453074166136
 10/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070517918,0.0,0.453070517918
 10/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066869667,0.0,0.453066869667
 10/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/25  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,10.5668882183,10.1138057955,0.453082422818
 10/25  07:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,11.9196888591,11.4665785944,0.453110264675
 10/25  08:00:00,11.9142840452,2.01226148466,0.00192603732346,0.0,4.9500482616,4.9500482616,4.12073472387,3.66760132756,0.453133396314
 10/25  09:00:00,11.91540947,2.01226148466,0.00305146211553,0.0,4.9500482616,4.9500482616,1.68971964605,1.23655487743,0.453164768617
 10/25  10:00:00,11.914481332,2.01226148466,0.00212332410369,0.0,4.9500482616,4.9500482616,0.851447339356,0.398279323122,0.453168016234
 10/25  11:00:00,11.9511156383,2.01226148466,0.0387576304635,0.0,4.9500482616,4.9500482616,0.512198118011,0.0590122655955,0.453185852416
 10/25  12:00:00,11.5013509843,2.01226148466,0.138998338855,0.0,4.9500482616,4.4000428992,0.546251220259,0.0930669699536,0.453184250306
 10/25  13:00:00,12.1815105712,2.01226148466,0.269152563337,0.0,4.9500482616,4.9500482616,0.886378706613,0.0,0.886378706613
 10/25  14:00:00,12.1505447557,2.01226148466,0.238186747811,0.0,4.9500482616,4.9500482616,0.453151026706,0.0,0.453151026706
 10/25  15:00:00,11.9671908441,2.01226148466,0.0548328362671,0.0,4.9500482616,4.9500482616,0.453138646802,0.0,0.453138646802
 10/25  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.45317405552,0.0,0.45317405552
 10/25  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.741594323886,0.288459173117,0.453135150769
 10/25  18:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.40561356264,0.952497585642,0.453115977003
 10/25  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,2.29089995154,1.83778882176,0.453111129774
 10/25  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.83830647735,2.81830647735,0.02
 10/25  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,4.03991107702,3.58682593049,0.453085146527
 10/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082582598,0.0,0.453082582598
 10/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078897806,0.0,0.453078897806
 10/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075296145,0.0,0.453075296145
 10/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071720958,0.0,0.453071720958
 10/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068145553,0.0,0.453068145553
 10/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/26  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,6.66358778053,6.21049159815,0.453096182384
 10/26  07:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.4742218219,10.0211304316,0.453091390327
 10/26  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.66708666981,3.21393572287,0.453150946947
 10/26  09:00:00,11.9126653064,2.01226148466,0.000307298554634,0.0,4.9500482616,4.9500482616,1.39942378763,0.94626416148,0.453159626155
 10/26  10:00:00,11.9154635749,2.01226148466,0.00310556699642,0.0,4.9500482616,4.9500482616,0.550545934307,0.0973815337829,0.453164400524
 10/26  11:00:00,11.9888552351,2.01226148466,0.0764972272157,0.0,4.9500482616,4.9500482616,0.453177390191,0.0,0.453177390191
 10/26  12:00:00,11.5036254466,2.01226148466,0.141272801124,0.0,4.9500482616,4.4000428992,0.886382600343,0.0,0.886382600343
 10/26  13:00:00,12.023706592,2.01226148466,0.111348584091,0.0,4.9500482616,4.9500482616,0.453150103651,0.0,0.453150103651
 10/26  14:00:00,11.9544174028,2.01226148466,0.0420593949203,0.0,4.9500482616,4.9500482616,0.453142409422,0.0,0.453142409422
 10/26  15:00:00,11.9434493411,2.01226148466,0.0310913332698,0.0,4.9500482616,4.9500482616,0.453150730543,0.0,0.453150730543
 10/26  16:00:00,11.963854295,2.01226148466,0.0514962871721,0.0,4.9500482616,4.9500482616,0.453164329172,0.0,0.453164329172
 10/26  17:00:00,7.51436736069,2.01226148466,0.00205225202489,0.0,2.750026812,2.750026812,0.65060998703,0.197479562754,0.453130424277
 10/26  18:00:00,8.16567144044,2.01226148466,0.000372418974111,0.0,1.6500160872,2.2000214496,1.25328493703,0.800161226672,0.453123710361
 10/26  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.88126190427,1.42815909014,0.453102814128
 10/26  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,3.0970634491,2.64397897717,0.453084471928
 10/26  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,3.4580107925,3.4380107925,0.02
 10/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091011525,0.0,0.453091011525
 10/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085224367,0.0,0.453085224367
 10/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081681069,0.0,0.453081681069
 10/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078182766,0.0,0.453078182766
 10/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074681672,0.0,0.453074681672
 10/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085266147,0.0,0.453085266147
 10/27  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,4.17025764184,4.15025764184,0.02
 10/27  07:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,7.72687915355,7.27380896116,0.453070192389
 10/27  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.0637862042,1.61067556351,0.453110640689
 10/27  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.13443860511,0.681301562181,0.45313704293
 10/27  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.7738714829,0.320764571354,0.453106911545
 10/27  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.0853609922,0.19905042834,0.886310563863
 10/27  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,1.03220518357,0.578996371375,0.453208812192
 10/27  13:00:00,11.9179528923,2.01226148466,0.00559488447729,0.0,4.9500482616,4.9500482616,0.539032517894,0.0858713905206,0.453161127373
 10/27  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.52394486511,0.070804779636,0.453140085474
 10/27  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.573612389902,0.120464837405,0.453147552497
 10/27  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.609169905749,0.156059906857,0.453109998892
 10/27  17:00:00,7.51231510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,2.98320552439,2.53004272791,0.453162796487
 10/27  18:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,5.06198785317,4.60887489874,0.453112954431
 10/27  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,5.73136880407,5.27826968805,0.453099116026
 10/27  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,6.52657818143,6.07349960047,0.453078580953
 10/27  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,6.97514552261,6.52208009352,0.453065429088
 10/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306074391,0.0,0.45306074391
 10/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057245684,0.0,0.453057245684
 10/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089677305,0.0,0.453089677305
 10/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086256696,0.0,0.453086256696
 10/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309262668,0.0,0.45309262668
 10/28  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,9.6500888677,9.19702325796,0.453065609736
 10/28  07:00:00,6.29762163,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,12.7166643812,12.6966643812,0.02
 10/28  08:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,10.2186965972,9.76558436738,0.453112229792
 10/28  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,8.49806613329,8.04495870702,0.453107426272
 10/28  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,7.36671098372,6.91360689218,0.453104091537
 10/28  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,6.31246841505,5.8593510034,0.453117411653
 10/28  12:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,7.19213152646,6.73901566584,0.453115860617
 10/28  13:00:00,4.76280903308,2.01226148466,0.000520736411741,0.0,0.8250080436,1.9250187684,5.16031963147,5.14031963147,0.02
 10/28  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,4.65401786444,4.20091208455,0.453105779894
 10/28  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,4.15582266018,3.70273124592,0.453091414268
 10/28  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,5.30382660578,4.85071687802,0.453109727762
 10/28  17:00:00,4.3211135864,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,6.91888410658,6.89888410658,0.02
 10/28  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092737955,0.0,0.453092737955
 10/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062644467,0.0,0.453062644467
