Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072032385,0.0,0.453072032385
 10/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083452086,0.0,0.453083452086
 10/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079927795,0.0,0.453079927795
 10/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073287741,0.0,0.453073287741
 10/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063533238,0.0,0.453063533238
 10/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053788184,0.0,0.453053788184
 10/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060198872,0.0,0.453060198872
 10/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082298128,0.0,0.453082298128
 10/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072586398,0.0,0.453072586398
 10/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062854914,0.0,0.453062854914
 10/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308507522,0.0,0.45308507522
 10/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080356725,0.0,0.453080356725
 10/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081930038,0.0,0.453081930038
 10/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070810961,0.0,0.453070810961
 10/29  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308003733,0.0,0.45308003733
 10/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086396758,0.0,0.453086396758
 10/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083986872,0.0,0.453083986872
 10/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079649169,0.0,0.453079649169
 10/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069929344,0.0,0.453069929344
 10/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064936677,0.0,0.453064936677
 10/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061662914,0.0,0.453061662914
 10/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058390202,0.0,0.453058390202
 10/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/30  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,22.189510992,21.7364377325,0.45307325956
 10/30  07:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,22.2041515994,21.751058493,0.453093106403
 10/30  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.4615089297,13.0084040602,0.453104869481
 10/30  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.4693668159,10.0161990438,0.453167772105
 10/30  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.42916483529,7.97602431885,0.453140516446
 10/30  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.43812359992,5.98495191538,0.453171684536
 10/30  12:00:00,11.3630730299,2.01226148466,0.000720384430424,0.0,4.9500482616,4.4000428992,5.29725730646,4.41085571104,0.886401595418
 10/30  13:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.21634261058,2.76315180456,0.453190806021
 10/30  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.40950152966,2.95636476216,0.453136767498
 10/30  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.37233002642,2.91918384204,0.453146184376
 10/30  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.5093824242,3.05624910242,0.453133321777
 10/30  17:00:00,7.896148442,2.01226148466,0.0,0.0,2.750026812,2.750026812,7.54128347558,7.08814946283,0.453134012751
 10/30  18:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,9.82534680573,9.37222754074,0.453119264998
 10/30  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.7205090013,10.2674115396,0.453097461715
 10/30  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,11.7143413576,11.2612378781,0.453103479534
 10/30  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,11.8964393048,11.8764393048,0.02
 10/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089485247,0.0,0.453089485247
 10/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306008328,0.0,0.45306008328
 10/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305684022,0.0,0.45305684022
 10/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308952796,0.0,0.45308952796
 10/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308633346,0.0,0.45308633346
 10/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061311369,0.0,0.453061311369
 10/31  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,15.3631792564,15.3431792564,0.02
 10/31  07:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,17.9458940054,17.4927940902,0.453099915245
 10/31  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.3851490566,9.93199969727,0.453149359292
 10/31  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.95713039212,7.50398235206,0.453148040059
 10/31  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.24786112553,5.79470954033,0.453151585198
 10/31  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.31008825004,4.42373959422,0.886348655821
 10/31  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,5.2687343852,4.81553920133,0.45319518387
 10/31  13:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.94759019216,2.49444218966,0.4531480025
 10/31  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.3011748789,1.84804630327,0.453128575635
 10/31  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.20222666741,1.74908918466,0.453137482743
 10/31  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.31979583579,1.86662179088,0.453174044907
 10/31  17:00:00,7.896148442,2.01226148466,0.0,0.0,2.750026812,2.750026812,6.81046489959,6.357318292,0.453146607589
 10/31  18:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,9.27510900139,8.82197730681,0.453131694586
 10/31  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.0586597667,9.60556590608,0.453093860655
 10/31  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,10.9256603144,10.4725862464,0.453074067949
 10/31  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,11.486440371,11.0333788477,0.453061523228
 10/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057165824,0.0,0.453057165824
 10/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089848685,0.0,0.453089848685
 11/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086745435,0.0,0.453086745435
 11/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083625788,0.0,0.453083625788
 11/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090379034,0.0,0.453090379034
 11/01  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,13.22180332,12.7687395777,0.453063742359
 11/01  07:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,14.532687528,14.512687528,0.02
 11/01  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.22105852991,6.7679294778,0.453129052103
 11/01  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.94566678804,4.05934754577,0.886319242273
 11/01  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.72829017928,1.27513182711,0.453158352176
 11/01  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.786293796147,0.333107202356,0.453186593791
 11/01  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,0.966411871287,0.513259036726,0.45315283456
 11/01  13:00:00,11.9177674757,2.01226148466,0.00540946781414,0.0,4.9500482616,4.9500482616,0.944497098069,0.0581674267484,0.886329671321
 11/01  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.494362584077,0.0412275663255,0.453135017752
 11/01  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.538858431518,0.0857146684598,0.453143763059
 11/01  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.626049604973,0.172900212829,0.453149392144
 11/01  17:00:00,7.896148442,2.01226148466,0.0,0.0,2.750026812,2.750026812,3.62995886588,3.17683719625,0.453121669629
 11/01  18:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,5.74507996148,5.29195461588,0.453125345604
 11/01  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,5.81579194591,5.79579194591,0.02
 11/01  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,6.78534941879,6.33225539256,0.45309402623
 11/01  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,7.03388244569,6.58078660142,0.453095844268
 11/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059469365,0.0,0.453059469365
 11/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056341891,0.0,0.453056341891
 11/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089185715,0.0,0.453089185715
 11/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086145038,0.0,0.453086145038
 11/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083102457,0.0,0.453083102457
 11/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/02  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,9.74827019186,9.29520787374,0.453062318114
 11/02  07:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,12.2445480455,11.7914654522,0.453082593353
 11/02  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.7776987354,5.32454337186,0.45315536354
 11/02  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.53598952839,3.08283019866,0.453159329732
 11/02  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.69193423192,2.23877039194,0.453163839985
 11/02  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.01581099994,1.56264630597,0.453164693969
 11/02  12:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,2.4415223657,1.55512832221,0.886394043488
 11/02  13:00:00,11.9146812671,2.01226148466,0.00232325921713,0.0,4.9500482616,4.9500482616,0.647773943605,0.194586368864,0.45318757474
 11/02  14:00:00,11.9131402472,2.01226148466,0.000782239339394,0.0,4.9500482616,4.9500482616,0.463018639261,0.00988290036936,0.453135738892
 11/02  15:00:00,11.916680627,2.01226148466,0.0043226191822,0.0,4.9500482616,4.9500482616,0.453147836371,0.0,0.453147836371
 11/02  16:00:00,11.9147240936,2.01226148466,0.00236608571445,0.0,4.9500482616,4.9500482616,0.453169317074,0.0,0.453169317074
 11/02  17:00:00,7.89778333036,2.01226148466,0.00163488835997,0.0,2.750026812,2.750026812,2.08813511892,1.63499837832,0.4531367406
 11/02  18:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,6.36675291699,5.91363860699,0.453114310009
 11/02  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,8.4396273311,7.98652632202,0.453101009085
 11/02  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,9.69864429703,9.24553664324,0.453107653791
 11/02  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,9.66582323838,9.64582323838,0.02
 11/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087368045,0.0,0.453087368045
 11/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064591968,0.0,0.453064591968
 11/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061578813,0.0,0.453061578813
 11/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058618194,0.0,0.453058618194
 11/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055658273,0.0,0.453055658273
 11/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066939722,0.0,0.453066939722
 11/03  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,10.8929301187,10.8729301187,0.02
 11/03  07:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,13.4258895823,12.9727834435,0.453106138726
 11/03  08:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.17460614817,5.72144935286,0.453156795315
 11/03  09:00:00,11.9141457223,2.01226148466,0.00178771448246,0.0,4.9500482616,4.9500482616,2.05389103757,1.60073405449,0.453156983071
 11/03  10:00:00,11.9144159019,2.01226148466,0.0020578940845,0.0,4.9500482616,4.9500482616,0.900619107196,0.447457346569,0.453161760627
 11/03  11:00:00,11.9538347021,2.01226148466,0.041476694231,0.0,4.9500482616,4.9500482616,0.971975307821,0.0856281065957,0.886347201225
 11/03  12:00:00,11.5031613105,2.01226148466,0.140808665079,0.0,4.9500482616,4.4000428992,0.636371482973,0.183162201883,0.453209281089
 11/03  13:00:00,12.1872988848,2.01226148466,0.274940876974,0.0,4.9500482616,4.9500482616,0.453201951756,0.0,0.453201951756
 11/03  14:00:00,12.2313226526,2.01226148466,0.318964644728,0.0,4.9500482616,4.9500482616,0.453144606964,0.0,0.453144606964
 11/03  15:00:00,12.1851006576,2.01226148466,0.272742649717,0.0,4.9500482616,4.9500482616,0.453154495359,0.0,0.453154495359
 11/03  16:00:00,12.1074035765,2.01226148466,0.195045568633,0.0,4.9500482616,4.9500482616,0.886322153602,0.0,0.886322153602
 11/03  17:00:00,8.2803924057,2.01226148466,0.000410630373498,0.0,2.750026812,2.750026812,0.148938532674,0.128938532674,0.02
 11/03  18:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.2274851791,0.774353592583,0.453131586521
 11/03  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.87253186699,1.4194156775,0.453116189491
 11/03  20:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.82880109019,2.37570601274,0.453095077448
 11/03  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,3.66670520054,3.21362266066,0.453082539875
 11/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078220241,0.0,0.453078220241
 11/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075252992,0.0,0.453075252992
 11/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072369993,0.0,0.453072369993
 11/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069481953,0.0,0.453069481953
 11/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073937001,0.0,0.453073937001
 11/04  06:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,6.60849387526,6.15540765904,0.453086216214
 11/04  07:00:00,6.68145496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,10.2800302234,10.2600302234,0.02
 11/04  08:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,8.11536009843,7.66227171072,0.453088387715
 11/04  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,5.04855968689,4.59544424663,0.453115440252
 11/04  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,4.02500512393,3.57189052987,0.453114594066
 11/04  11:00:00,6.4134838097,2.01226148466,0.00117942583781,0.0,1.6500160872,2.750026812,3.59003648193,3.13691643859,0.453120043337
 11/04  12:00:00,4.76397411507,2.01226148466,0.00168581840852,0.0,0.8250080436,1.9250187684,4.23554036414,3.78241925656,0.453121107581
 11/04  13:00:00,4.76399001059,2.01226148466,0.00170171392462,0.0,0.8250080436,1.9250187684,4.21715070939,3.76405951027,0.453091199118
 11/04  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,3.43710915018,3.41710915018,0.02
 11/04  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,3.58081112768,3.12770863288,0.453102494801
 11/04  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,3.75737190785,3.30427240291,0.453099504937
 11/04  17:00:00,4.70494691973,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,5.01990576731,4.56681732086,0.453088446453
 11/04  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530793132,0.0,0.4530793132
 11/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069434975,0.0,0.453069434975
 11/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083619173,0.0,0.453083619173
 11/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308018442,0.0,0.45308018442
 11/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074877536,0.0,0.453074877536
 11/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065430564,0.0,0.453065430564
 11/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056121908,0.0,0.453056121908
 11/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061075732,0.0,0.453061075732
 11/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085709652,0.0,0.453085709652
 11/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076437473,0.0,0.453076437473
 11/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080603257,0.0,0.453080603257
 11/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095404009,0.0,0.453095404009
 11/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083644036,0.0,0.453083644036
 11/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089253545,0.0,0.453089253545
 11/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078983829,0.0,0.453078983829
 11/05  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088032927,0.0,0.453088032927
 11/05  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077952327,0.0,0.453077952327
 11/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088364827,0.0,0.453088364827
 11/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088435992,0.0,0.453088435992
 11/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079156964,0.0,0.453079156964
 11/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073974405,0.0,0.453073974405
 11/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071248184,0.0,0.453071248184
 11/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068519853,0.0,0.453068519853
 11/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069284502,0.0,0.453069284502
 11/06  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,12.3145525932,11.861468366,0.453084227191
 11/06  08:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,13.0393969907,12.5862717079,0.453125282812
 11/06  09:00:00,11.9136178915,2.01226148466,0.00125988362623,0.0,4.9500482616,4.9500482616,3.4935624098,3.04041296728,0.453149442515
 11/06  10:00:00,11.9142270458,2.01226148466,0.00186903795535,0.0,4.9500482616,4.9500482616,1.33161680218,0.878461427703,0.453155374473
 11/06  11:00:00,11.9210152077,2.01226148466,0.00865719979452,0.0,4.9500482616,4.9500482616,0.818987017936,0.36582910634,0.453157911596
 11/06  12:00:00,12.0625968445,2.01226148466,0.150238836603,0.0,4.9500482616,4.9500482616,0.526375887027,0.0731877554898,0.453188131537
 11/06  13:00:00,11.5129046636,2.01226148466,0.150552018096,0.0,4.9500482616,4.4000428992,0.557678080683,0.104490247704,0.453187832978
 11/06  14:00:00,12.0039592069,2.01226148466,0.0916011990421,0.0,4.9500482616,4.9500482616,0.88637563024,0.0,0.88637563024
 11/06  15:00:00,12.0310526755,2.01226148466,0.118694667674,0.0,4.9500482616,4.9500482616,0.453155459298,0.0,0.453155459298
 11/06  16:00:00,11.9594206383,2.01226148466,0.0470626304635,0.0,4.9500482616,4.9500482616,0.453147525369,0.0,0.453147525369
 11/06  17:00:00,12.6800246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.453165469632,0.0,0.453165469632
 11/06  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,0.893777812371,0.440651885542,0.453125926829
 11/06  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.25735279556,0.804242523626,0.453110271931
 11/06  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,1.72274365511,1.26965582424,0.453087830874
 11/06  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.47698455133,2.02391002736,0.453074523969
 11/06  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,2.75918429694,2.73918429694,0.02
 11/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071727512,0.0,0.453071727512
 11/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088317308,0.0,0.453088317308
 11/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066248696,0.0,0.453066248696
 11/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308298975,0.0,0.45308298975
 11/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306095612,0.0,0.45306095612
 11/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074914988,0.0,0.453074914988
 11/07  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,7.2359819712,7.2159819712,0.02
 11/07  08:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,11.8397325645,11.386656601,0.453075963514
 11/07  09:00:00,11.913723975,2.01226148466,0.00136596713393,0.0,4.9500482616,4.9500482616,3.68706206373,3.23391288173,0.453149181999
 11/07  10:00:00,11.9148178062,2.01226148466,0.00245979828717,0.0,4.9500482616,4.9500482616,1.7617279925,1.30856706872,0.453160923781
 11/07  11:00:00,11.9222022283,2.01226148466,0.00984422045966,0.0,4.9500482616,4.9500482616,1.27762360099,0.824466823944,0.453156777047
 11/07  12:00:00,12.0072944116,2.01226148466,0.094936403734,0.0,4.9500482616,4.9500482616,1.56837449513,0.682049890005,0.886324605129
 11/07  13:00:00,11.4829198814,2.01226148466,0.120567235959,0.0,4.9500482616,4.4000428992,1.24862481956,0.795437480255,0.453187339306
 11/07  14:00:00,12.0704308205,2.01226148466,0.158072812666,0.0,4.9500482616,4.9500482616,0.857108537249,0.403964571537,0.453143965713
 11/07  15:00:00,12.0155439965,2.01226148466,0.103185988654,0.0,4.9500482616,4.9500482616,0.832412598336,0.379255026556,0.453157571779
 11/07  16:00:00,11.9347336434,2.01226148466,0.0223756355572,0.0,4.9500482616,4.9500482616,0.807756846131,0.354616921373,0.453139924757
 11/07  17:00:00,12.6800246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.893187297882,0.440008772816,0.453178525066
 11/07  18:00:00,9.81704858423,2.01226148466,0.00173347556679,0.0,2.750026812,2.750026812,2.65350948199,2.20034282149,0.453166660505
 11/07  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,5.03326249738,4.58014737909,0.453115118286
 11/07  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,6.23931011894,5.78620649267,0.453103626267
 11/07  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,7.06012182799,6.60703653729,0.453085290701
 11/07  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,7.55589580653,7.10282229231,0.453073514221
 11/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069582773,0.0,0.453069582773
 11/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066994836,0.0,0.453066994836
 11/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064429873,0.0,0.453064429873
 11/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061866455,0.0,0.453061866455
 11/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066685559,0.0,0.453066685559
 11/08  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,11.8882288309,11.4351493492,0.45307948172
 11/08  08:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,16.7208280697,16.2677470033,0.453081066382
 11/08  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.76528450276,8.3121328909,0.453151611861
 11/08  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.37042121598,5.91726113423,0.45316008175
 11/08  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.90612728401,4.45296833244,0.453158951578
 11/08  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.06294418414,2.60976162774,0.453182556395
 11/08  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,3.95380229515,3.50061547127,0.453186823885
 11/08  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.0255566914,2.13922342369,0.886333267715
 11/08  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.50082614044,2.0477087758,0.453117364644
 11/08  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.4853187899,2.03218934659,0.453129443308
 11/08  17:00:00,12.6800246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.55874358433,3.10557999616,0.453163588178
 11/08  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,8.48069486656,8.02757715228,0.453117714275
 11/08  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.9332140515,10.4800870758,0.453126975653
 11/08  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,12.0250434199,11.5719444877,0.45309893224
 11/08  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,12.7698410599,12.7498410599,0.02
 11/08  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,13.7334961697,13.2804191183,0.453077051413
 11/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075794423,0.0,0.453075794423
 11/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073197855,0.0,0.453073197855
 11/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070720575,0.0,0.453070720575
 11/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306823536,0.0,0.45306823536
 11/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065751254,0.0,0.453065751254
 11/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,15.1256555777,14.6725600862,0.453095491528
 11/09  08:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,16.5535732741,16.1004799226,0.45309335147
 11/09  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.34117851176,5.88801943099,0.453159080765
 11/09  10:00:00,11.9136043553,2.01226148466,0.00124634742985,0.0,4.9500482616,4.9500482616,2.82188490515,2.36871615117,0.453168753986
 11/09  11:00:00,11.9136347657,2.01226148466,0.00127675781239,0.0,4.9500482616,4.9500482616,1.55210481948,1.09893467327,0.453170146209
 11/09  12:00:00,11.9320929799,2.01226148466,0.0197349719897,0.0,4.9500482616,4.9500482616,1.00185282393,0.548662682025,0.453190141904
 11/09  13:00:00,11.4591552501,2.01226148466,0.096802604589,0.0,4.9500482616,4.4000428992,1.45015479107,0.563772202482,0.886382588589
 11/09  14:00:00,12.0859977653,2.01226148466,0.173639757428,0.0,4.9500482616,4.9500482616,0.510788737856,0.057595118229,0.453193619627
 11/09  15:00:00,12.02428532,2.01226148466,0.111927312161,0.0,4.9500482616,4.9500482616,0.453161090169,0.0,0.453161090169
 11/09  16:00:00,11.9298246069,2.01226148466,0.0174665990831,0.0,4.9500482616,4.9500482616,0.453155093338,0.0,0.453155093338
 11/09  17:00:00,12.6800246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.541566777119,0.0883882439548,0.453178533164
 11/09  18:00:00,9.81697088555,2.01226148466,0.00165577688951,0.0,2.750026812,2.750026812,1.99072541712,1.53757393115,0.453151485966
 11/09  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,5.01075485235,4.5576369469,0.453117905445
 11/09  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,5.6135481613,5.16046590752,0.453082253782
 11/09  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,5.64012118374,5.18701107855,0.453110105189
 11/09  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,6.90832108124,6.45522957264,0.453091508602
 11/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085423552,0.0,0.453085423552
 11/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083007524,0.0,0.453083007524
 11/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080602914,0.0,0.453080602914
 11/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307819796,0.0,0.45307819796
 11/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085863356,0.0,0.453085863356
 11/10  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,9.07822830257,8.62516817479,0.453060127782
 11/10  08:00:00,5.86229902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,11.2514604073,11.2314604073,0.02
 11/10  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.47528671707,5.02215834659,0.453128370477
 11/10  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.39329422717,3.5069878062,0.886306420967
 11/10  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.98376618587,2.53061411735,0.45315206852
 11/10  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.16984891745,1.71671951836,0.453129399093
 11/10  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,3.22144745827,2.7682761116,0.453171346664
 11/10  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.32670921449,1.44040401297,0.886305201518
 11/10  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.68121180925,1.22810719849,0.453104610766
 11/10  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.16927171179,1.71612350576,0.453148206032
 11/10  17:00:00,13.0638580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.61615691863,2.16300457942,0.453152339209
 11/10  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,6.78175805407,6.3286518978,0.453106156272
 11/10  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,8.82339513906,8.37027934865,0.453115790402
 11/10  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,9.97297178527,9.51988213738,0.45308964789
 11/10  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,10.630429184,10.610429184,0.02
 11/10  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,11.6674124035,11.2143442348,0.453068168606
 11/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067267026,0.0,0.453067267026
 11/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063660977,0.0,0.453063660977
 11/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054050519,0.0,0.453054050519
 11/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080348461,0.0,0.453080348461
 11/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071451227,0.0,0.453071451227
 11/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076176983,0.0,0.453076176983
 11/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066857954,0.0,0.453066857954
 11/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088338758,0.0,0.453088338758
 11/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308616429,0.0,0.45308616429
 11/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090936546,0.0,0.453090936546
 11/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072922882,0.0,0.453072922882
 11/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308460308,0.0,0.45308460308
 11/11  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087225532,0.0,0.453087225532
 11/11  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089662236,0.0,0.453089662236
 11/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080588529,0.0,0.453080588529
 11/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080336655,0.0,0.453080336655
 11/11  23:00:00,4.50923915942,0.280624251172,0.00059613984588,0.0,0.2750026812,1.6500160872,0.55283472397,0.0997589318942,0.453075792075
 11/11  24:00:00,4.67571945265,0.446102678237,0.00159800600493,0.0,0.2750026812,1.6500160872,0.207168109642,0.187168109642,0.02
 11/12  01:00:00,4.60660415908,0.378585390676,0.0,0.0,0.2750026812,1.6500160872,0.545722712795,0.0926379999558,0.453084712839
 11/12  02:00:00,4.58482547888,0.354771122403,0.00203558806913,0.0,0.2750026812,1.6500160872,0.539561256055,0.0864855833517,0.453075672703
 11/12  03:00:00,4.78482095468,0.552606898234,0.00419528804122,0.0,0.2750026812,1.6500160872,0.187407233602,0.167407233602,0.02
 11/12  04:00:00,5.20574393065,0.977275903357,0.000449258892469,0.0,0.2750026812,1.6500160872,0.954135036695,0.501050051349,0.453084985346
 11/12  05:00:00,5.00983949109,0.781820722685,0.0,0.0,0.2750026812,1.6500160872,0.54082822241,0.52082822241,0.02
 11/12  06:00:00,5.20529467176,0.977275903357,0.0,0.0,0.2750026812,1.6500160872,1.4244392606,0.971361404911,0.453077855688
 11/12  07:00:00,5.00983949109,0.781820722685,0.0,0.0,0.2750026812,1.6500160872,1.04000220305,0.586923519206,0.453078683841
 11/12  08:00:00,3.28829482277,0.977275903357,0.00216681767668,0.0,0.2750026812,1.6500160872,0.718613585844,0.698613585844,0.02
 11/12  09:00:00,2.50550266932,0.579268860004,0.00121504091399,0.0,0.2750026812,1.6500160872,0.674448419922,0.221359466196,0.453088953725
 11/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089557659,0.0,0.453089557659
 11/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094147283,0.0,0.453094147283
 11/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079933393,0.0,0.453079933393
 11/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080096249,0.0,0.453080096249
 11/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308778061,0.0,0.45308778061
 11/12  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090774266,0.0,0.453090774266
 11/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075295571,0.0,0.453075295571
 11/12  20:00:00,4.38023802813,0.152219259722,0.0,0.0,0.2750026812,1.6500160872,0.0933120164125,0.0733120164125,0.02
 11/12  21:00:00,4.41068188007,0.182663111667,0.0,0.0,0.2750026812,1.6500160872,0.536167102328,0.0830843427361,0.453082759591
 11/12  22:00:00,4.41068188007,0.182663111667,0.0,0.0,0.2750026812,1.6500160872,0.522448595608,0.0693586560068,0.453089939601
 11/12  23:00:00,4.41068188007,0.182663111667,0.0,0.0,0.2750026812,1.6500160872,0.0734312435752,0.0534312435752,0.02
 11/12  24:00:00,4.41068188007,0.182663111667,0.0,0.0,0.2750026812,1.6500160872,0.512359714417,0.0592814312812,0.453078283136
 11/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074369437,0.0,0.453074369437
 11/13  02:00:00,4.96068724247,0.182663111667,0.0,0.0,0.2750026812,2.2000214496,0.0595831629765,0.0395831629765,0.02
 11/13  03:00:00,5.09660693862,0.317697686788,0.000885121032228,0.0,0.2750026812,2.2000214496,0.56096473029,0.107892493171,0.453072237119
 11/13  04:00:00,5.23253231758,0.45226516357,0.00224302320678,0.0,0.2750026812,2.2000214496,0.584765400336,0.131675847605,0.453089552731
 11/13  05:00:00,5.45780878362,0.678164196186,0.00162045663064,0.0,0.2750026812,2.2000214496,0.228069034944,0.208069034944,0.02
 11/13  06:00:00,5.64138465289,0.586365542014,0.00199229887271,0.0,0.5500053624,2.2000214496,0.643446433308,0.190370993384,0.453075439924
 11/13  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,23.506783693,23.0536949292,0.453088763894
 11/13  08:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,22.3642801813,21.9111631463,0.453117034973
 11/13  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.8907476875,10.4375975323,0.453150155201
 11/13  10:00:00,11.913238852,2.01226148466,0.000880844151504,0.0,4.9500482616,4.9500482616,6.05855658509,5.60539641612,0.453160168966
 11/13  11:00:00,11.914271941,2.01226148466,0.0019139331852,0.0,4.9500482616,4.9500482616,3.96073918016,3.50756764048,0.45317153968
 11/13  12:00:00,11.9474428744,2.01226148466,0.0350848665681,0.0,4.9500482616,4.9500482616,2.2497112851,1.79652044075,0.453190844347
 11/13  13:00:00,11.4284844495,2.01226148466,0.0661318040569,0.0,4.9500482616,4.4000428992,2.0324658699,1.57925551598,0.453210353913
 11/13  14:00:00,12.0613199122,2.01226148466,0.148961904384,0.0,4.9500482616,4.9500482616,1.51451811541,0.628209211477,0.886308903935
 11/13  15:00:00,12.0258903184,2.01226148466,0.113532310585,0.0,4.9500482616,4.9500482616,0.853284758436,0.400137880345,0.453146878091
 11/13  16:00:00,11.9505538185,2.01226148466,0.038195810644,0.0,4.9500482616,4.9500482616,0.785238389393,0.332107324677,0.453131064716
 11/13  17:00:00,13.0638580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.25627770017,0.80309780429,0.453179895882
 11/13  18:00:00,9.81570587554,2.01226148466,0.000390766877527,0.0,2.750026812,2.750026812,4.45047633284,3.99734203057,0.453134302266
 11/13  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,6.92397635814,6.47086507999,0.453111278156
 11/13  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,7.30525208227,6.85216191401,0.453090168256
 11/13  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,8.01202940277,7.5589509706,0.453078432171
 11/13  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,8.05022734961,8.03022734961,0.02
 11/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307610852,0.0,0.45307610852
 11/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307382602,0.0,0.45307382602
 11/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091346472,0.0,0.453091346472
 11/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069693698,0.0,0.453069693698
 11/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067622169,0.0,0.453067622169
 11/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082480724,0.0,0.453082480724
 11/14  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,13.5815517482,13.5615517482,0.02
 11/14  08:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,15.8942743159,15.4411894293,0.453084886607
 11/14  09:00:00,11.9126120877,2.01226148466,0.000254079868742,0.0,4.9500482616,4.9500482616,5.09155604484,4.63839981413,0.453156230707
 11/14  10:00:00,11.9145925504,2.01226148466,0.00223454251166,0.0,4.9500482616,4.9500482616,1.99688044039,1.54372058313,0.453159857259
 11/14  11:00:00,11.9308696279,2.01226148466,0.0185116199931,0.0,4.9500482616,4.9500482616,1.04226785506,0.589098526998,0.453169328063
 11/14  12:00:00,12.0583312964,2.01226148466,0.145973288566,0.0,4.9500482616,4.9500482616,1.08473134938,0.198375746695,0.886355602682
 11/14  13:00:00,11.5351327047,2.01226148466,0.172780059195,0.0,4.9500482616,4.4000428992,0.657132500201,0.203916241057,0.453216259144
 11/14  14:00:00,12.1292646307,2.01226148466,0.216906622829,0.0,4.9500482616,4.9500482616,0.453174606574,0.0,0.453174606574
 11/14  15:00:00,12.0756640121,2.01226148466,0.163306004259,0.0,4.9500482616,4.9500482616,0.453160242071,0.0,0.453160242071
 11/14  16:00:00,11.9923569878,2.01226148466,0.0799989799817,0.0,4.9500482616,4.9500482616,0.453146223823,0.0,0.453146223823
 11/14  17:00:00,13.0638580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.892761743654,0.00642307478265,0.886338668871
 11/14  18:00:00,9.81705790611,2.01226148466,0.00174279744236,0.0,2.750026812,2.750026812,2.05020123736,1.59707155559,0.453129681775
 11/14  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,4.10721983071,4.08721983071,0.02
 11/14  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,5.36875321549,4.91564683884,0.453106376657
 11/14  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,6.78122681401,6.32814253378,0.453084280226
 11/14  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,7.31310670053,6.86002618864,0.453080511887
 11/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079233556,0.0,0.453079233556
 11/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307721074,0.0,0.45307721074
 11/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075220193,0.0,0.453075220193
 11/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073231048,0.0,0.453073231048
 11/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074825591,0.0,0.453074825591
 11/15  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,11.8814232868,11.428332385,0.453090901831
 11/15  08:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,15.5300121646,15.0769016017,0.453110562928
 11/15  09:00:00,11.9125895565,2.01226148466,0.000231548665733,0.0,4.9500482616,4.9500482616,5.34095101391,4.88778791584,0.453163098068
 11/15  10:00:00,11.9139842479,2.01226148466,0.00162623999601,0.0,4.9500482616,4.9500482616,2.27881311155,1.82565657736,0.453156534189
 11/15  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.24112260432,0.787954428218,0.453168176103
 11/15  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.847315747425,0.394175005478,0.453140741948
 11/15  13:00:00,11.3872775547,2.01226148466,0.0249249092836,0.0,4.9500482616,4.4000428992,1.2255769279,0.339170503225,0.886406424672
 11/15  14:00:00,12.032156451,2.01226148466,0.11979844317,0.0,4.9500482616,4.9500482616,0.453182551311,0.0,0.453182551311
 11/15  15:00:00,11.9627729317,2.01226148466,0.0504149238754,0.0,4.9500482616,4.9500482616,0.453135870079,0.0,0.453135870079
