Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/15  16:00:00,11.9255376796,2.01226148466,0.0131796716901,0.0,4.9500482616,4.9500482616,0.453151438393,0.0,0.453151438393
 11/15  17:00:00,13.0638580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.683985400594,0.230817592383,0.453167808211
 11/15  18:00:00,9.81623669199,2.01226148466,0.00092158332343,0.0,2.750026812,2.750026812,3.28372277758,2.83058970997,0.453133067604
 11/15  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,5.42039932586,4.96728602477,0.453113301086
 11/15  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,5.21565852442,4.76256147861,0.453097045813
 11/15  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,5.99082869324,5.5377444299,0.453084263334
 11/15  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,6.76264875988,6.74264875988,0.02
 11/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092909988,0.0,0.453092909988
 11/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088639155,0.0,0.453088639155
 11/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086739375,0.0,0.453086739375
 11/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308483381,0.0,0.45308483381
 11/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082924485,0.0,0.453082924485
 11/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095862556,0.0,0.453095862556
 11/16  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,8.65497515661,8.63497515661,0.02
 11/16  08:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,11.6504012048,11.1973176282,0.453083576544
 11/16  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.85559148387,4.40245988828,0.453131595587
 11/16  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.28254569916,2.82937938654,0.45316631262
 11/16  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.61195355082,1.72568689753,0.886266653297
 11/16  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.06682008347,0.613677283804,0.45314279967
 11/16  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,1.35548704301,0.902290905529,0.453196137479
 11/16  14:00:00,11.9148142353,2.01226148466,0.00245622746657,0.0,4.9500482616,4.9500482616,0.627575740377,0.174416497526,0.453159242852
 11/16  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.07151706755,0.185226107912,0.886290959637
 11/16  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.658795285133,0.205662618396,0.453132666736
 11/16  17:00:00,13.0638580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.64644049604,0.193296571847,0.453143924193
 11/16  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,3.0891706306,2.63605042185,0.453120208754
 11/16  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,4.99691015326,4.54378248016,0.4531276731
 11/16  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,5.06760069806,5.04760069806,0.02
 11/16  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,6.10470732943,5.65160684202,0.45310048741
 11/16  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,6.68855558386,6.23548822972,0.453067354137
 11/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069680704,0.0,0.453069680704
 11/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067798098,0.0,0.453067798098
 11/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530659816,0.0,0.4530659816
 11/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064164738,0.0,0.453064164738
 11/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062349386,0.0,0.453062349386
 11/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/17  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,9.33445880618,8.88137928634,0.453079519838
 11/17  08:00:00,6.2461323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,11.0826966987,10.6295931676,0.45310353113
 11/17  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.52066170177,4.06753943259,0.453122269187
 11/17  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.77356558065,2.32040514768,0.453160432971
 11/17  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.95696364526,1.50382396042,0.453139684846
 11/17  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.23002460609,0.776884794044,0.453139812045
 11/17  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,2.27446488928,1.38815860441,0.886306284872
 11/17  14:00:00,11.9149528536,2.01226148466,0.00259484569707,0.0,4.9500482616,4.9500482616,0.657918071042,0.204738037317,0.453180033725
 11/17  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.4823492286,0.0292002796653,0.453148948935
 11/17  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.512645745889,0.0595396111927,0.453106134696
 11/17  17:00:00,13.0638580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.55424343156,0.101093326257,0.453150105303
 11/17  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,3.08921251653,2.63605869061,0.453153825918
 11/17  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,5.09375490224,4.6406612642,0.453093638046
 11/17  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,5.89599302077,5.44290828018,0.453084740597
 11/17  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,6.63152063671,6.17840604342,0.453114593285
 11/17  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,6.89462870547,6.44153177665,0.453096928819
 11/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091389135,0.0,0.453091389135
 11/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089639786,0.0,0.453089639786
 11/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087901922,0.0,0.453087901922
 11/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086162689,0.0,0.453086162689
 11/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094741991,0.0,0.453094741991
 11/18  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,11.7400718263,11.2870019424,0.4530698839
 11/18  08:00:00,5.14612163,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,14.4835128734,14.4635128734,0.02
 11/18  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,11.2467347661,10.7936362488,0.45309851733
 11/18  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,8.55137442234,8.0982525744,0.453121847939
 11/18  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,6.12070647326,5.66758241372,0.453124059536
 11/18  12:00:00,6.41335587898,2.01226148466,0.00105149511606,0.0,1.6500160872,2.750026812,4.3781529084,3.92502224569,0.45313066271
 11/18  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,4.6975099259,4.2444135223,0.453096403596
 11/18  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,3.96978309401,3.51668780585,0.453095288156
 11/18  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,3.13283519876,3.11283519876,0.02
 11/18  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,3.84829568162,3.39518608946,0.453109592159
 11/18  17:00:00,5.91378829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,6.84913625769,6.39602686642,0.453109391269
 11/18  18:00:00,6.24028025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,10.3234796624,9.87039271158,0.453086950838
 11/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092215936,0.0,0.453092215936
 11/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083624991,0.0,0.453083624991
 11/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065709532,0.0,0.453065709532
 11/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061161247,0.0,0.453061161247
 11/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308831638,0.0,0.45308831638
 11/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079967463,0.0,0.453079967463
 11/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071601763,0.0,0.453071601763
 11/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078085438,0.0,0.453078085438
 11/19  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068334634,0.0,0.453068334634
 11/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085356019,0.0,0.453085356019
 11/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088399458,0.0,0.453088399458
 11/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089949268,0.0,0.453089949268
 11/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065657378,0.0,0.453065657378
 11/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307669264,0.0,0.45307669264
 11/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  17:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067392878,0.0,0.453067392878
 11/19  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077992003,0.0,0.453077992003
 11/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085862751,0.0,0.453085862751
 11/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077507553,0.0,0.453077507553
 11/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082633991,0.0,0.453082633991
 11/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074194122,0.0,0.453074194122
 11/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073840081,0.0,0.453073840081
 11/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307227231,0.0,0.45307227231
 11/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070705348,0.0,0.453070705348
 11/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086343885,0.0,0.453086343885
 11/20  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,22.3077250396,22.2877250396,0.02
 11/20  08:00:00,6.62996568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,20.6482628742,20.1951729782,0.453089896046
 11/20  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.0771991484,11.6240521604,0.453146987939
 11/20  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.53159469386,9.07847443108,0.453120262774
 11/20  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.07206032524,7.61889629959,0.453164025647
 11/20  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.49567989517,6.60935228547,0.886327609698
 11/20  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,8.00566335379,7.5525065523,0.453156801497
 11/20  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.24251969113,5.78932104225,0.453198648885
 11/20  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.73430215001,5.28116491272,0.45313723729
 11/20  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.84165646846,4.95541254532,0.886243923146
 11/20  17:00:00,13.4476913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.55514814874,5.10196615645,0.453181992284
 11/20  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,9.21882042452,8.76572937763,0.453091046889
 11/20  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.7117843889,10.258684448,0.453099940904
 11/20  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.9225661815,10.9025661815,0.02
 11/20  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,12.0483763377,11.5953026225,0.453073715161
 11/20  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,12.5328349865,12.0797556787,0.453079307748
 11/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080615817,0.0,0.453080615817
 11/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079086138,0.0,0.453079086138
 11/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077601315,0.0,0.453077601315
 11/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076116854,0.0,0.453076116854
 11/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074633022,0.0,0.453074633022
 11/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/21  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,17.4166191171,16.9635254182,0.453093698875
 11/21  08:00:00,6.62996568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,19.3631992509,18.9101187741,0.45308047679
 11/21  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.86103882881,9.40787529497,0.453163533847
 11/21  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.87822916274,6.42506602742,0.453163135321
 11/21  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.94628333904,4.49311756082,0.453165778218
 11/21  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.86304873418,3.40987659013,0.453172144054
 11/21  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,4.95439383649,4.06803575564,0.886358080856
 11/21  14:00:00,11.9161088209,2.01226148466,0.0037508130846,0.0,4.9500482616,4.9500482616,2.57381900575,2.12061016037,0.453208845386
 11/21  15:00:00,11.9165828213,2.01226148466,0.00422481347708,0.0,4.9500482616,4.9500482616,1.86911087288,1.41597136135,0.453139511529
 11/21  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.69347328278,1.24031431051,0.453158972274
 11/21  17:00:00,13.4476913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.76469051169,1.31151069276,0.45317981893
 11/21  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,6.20249871775,5.74934958876,0.453149128985
 11/21  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,8.54400982753,8.09091987433,0.453089953205
 11/21  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.117017674,9.66391232414,0.453105349857
 11/21  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,11.5087449031,11.0556306531,0.453114249917
 11/21  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,11.5425589814,11.0894632286,0.453095752771
 11/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090525004,0.0,0.453090525004
 11/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089113039,0.0,0.453089113039
 11/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087713035,0.0,0.453087713035
 11/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086312753,0.0,0.453086312753
 11/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095339548,0.0,0.453095339548
 11/22  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,13.9617100012,13.5086390858,0.453070915339
 11/22  08:00:00,6.62996568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,15.0262546169,15.0062546169,0.02
 11/22  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.56251033526,5.67620878007,0.88630155519
 11/22  10:00:00,11.9137558501,2.01226148466,0.00139784223885,0.0,4.9500482616,4.9500482616,3.15568783159,2.70251988913,0.453167942468
 11/22  11:00:00,11.9134878392,2.01226148466,0.00112983133014,0.0,4.9500482616,4.9500482616,2.15191855238,1.69874620766,0.453172344721
 11/22  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.58340845345,1.1302431255,0.453165327955
 11/22  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,1.90653061119,1.45331573586,0.453214875328
 11/22  14:00:00,11.9154403363,2.01226148466,0.00308232847885,0.0,4.9500482616,4.9500482616,1.39227651545,0.505946696102,0.886329819345
 11/22  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.94312190347,0.48996059986,0.45316130361
 11/22  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.964312842333,0.511162857594,0.453149984739
 11/22  17:00:00,13.4476913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,0.994151672236,0.540966015334,0.453185656903
 11/22  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,4.17388860281,3.72076598193,0.453122620884
 11/22  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,6.47970213214,6.02661257475,0.453089557394
 11/22  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,6.91563004689,6.46255492249,0.4530751244
 11/22  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,7.23297618166,6.77986602862,0.453110153036
 11/22  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,7.04031960782,7.02031960782,0.02
 11/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091447264,0.0,0.453091447264
 11/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070144249,0.0,0.453070144249
 11/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061588939,0.0,0.453061588939
 11/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088728472,0.0,0.453088728472
 11/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080650084,0.0,0.453080650084
 11/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089896675,0.0,0.453089896675
 11/23  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078079734,0.0,0.453078079734
 11/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069981256,0.0,0.453069981256
 11/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087357008,0.0,0.453087357008
 11/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085126175,0.0,0.453085126175
 11/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081134199,0.0,0.453081134199
 11/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091405489,0.0,0.453091405489
 11/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  17:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080726211,0.0,0.453080726211
 11/23  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071241305,0.0,0.453071241305
 11/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063085146,0.0,0.453063085146
 11/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073916418,0.0,0.453073916418
 11/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  23:00:00,4.47891352445,0.250180399227,0.000714356815303,0.0,0.2750026812,1.6500160872,0.528509601249,0.0754490958995,0.453060505349
 11/23  24:00:00,4.68242307949,0.452732261908,0.00167204917495,0.0,0.2750026812,1.6500160872,0.136812224739,0.116812224739,0.02
 11/24  01:00:00,5.49462388819,0.714770533463,0.001829223926,0.0,0.2750026812,2.2000214496,0.631530388908,0.17844045057,0.453089938338
 11/24  02:00:00,5.5238485284,0.744747287069,0.00107711052408,0.0,0.2750026812,2.2000214496,0.757462919277,0.304372993361,0.453089925916
 11/24  03:00:00,5.62736214105,0.849338010246,0.0,0.0,0.2750026812,2.2000214496,0.51969941867,0.49969941867,0.02
 11/24  04:00:00,5.6877827466,0.909758615796,0.0,0.0,0.2750026812,2.2000214496,1.18786321706,0.734774505382,0.453088711674
 11/24  05:00:00,5.62736214105,0.849338010246,0.0,0.0,0.2750026812,2.2000214496,1.27967289419,0.826585045508,0.453087848679
 11/24  06:00:00,5.9627854278,0.909758615796,0.0,0.0,0.5500053624,2.2000214496,1.25145455808,0.798361114071,0.453093444013
 11/24  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,24.3968362281,24.3768362281,0.02
 11/24  08:00:00,6.62996568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,25.6549181407,25.2017990131,0.453119127585
 11/24  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.5203215648,14.0671715391,0.453150025669
 11/24  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.73776589613,9.28459689951,0.453168996622
 11/24  11:00:00,11.9133786013,2.01226148466,0.00102059345049,0.0,4.9500482616,4.9500482616,7.38134432428,6.92817807412,0.453166250163
 11/24  12:00:00,11.9136460982,2.01226148466,0.00128809031568,0.0,4.9500482616,4.9500482616,6.18759656373,5.30124524838,0.886351315351
 11/24  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,5.62688864596,5.17370100735,0.453187638614
 11/24  14:00:00,11.9135401589,2.01226148466,0.00118215107796,0.0,4.9500482616,4.9500482616,3.93192789159,3.47873722402,0.453190667564
 11/24  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.26890980377,2.81575119366,0.453158610111
 11/24  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.2592422737,2.80610198549,0.453140288218
 11/24  17:00:00,13.4476913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.52536522894,3.63901900448,0.886346224452
 11/24  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,8.79160644788,8.33851594421,0.453090503671
 11/24  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,11.155975229,10.7028747535,0.453100475504
 11/24  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,11.7994635135,11.7794635135,0.02
 11/24  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,13.0473386922,12.5942636778,0.453075014473
 11/24  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,13.6649894675,13.21190813,0.45308133744
 11/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082996051,0.0,0.453082996051
 11/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081806106,0.0,0.453081806106
 11/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080661386,0.0,0.453080661386
 11/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079516603,0.0,0.453079516603
 11/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078372152,0.0,0.453078372152
 11/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,19.2934871107,18.8404268132,0.453060297464
 11/25  08:00:00,5.52995496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,22.4863266312,22.0332336154,0.453093015795
 11/25  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,18.4157457713,17.9626716215,0.453074149798
 11/25  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,17.0654610389,17.0454610389,0.02
 11/25  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,15.1499985897,14.6968829447,0.453115644933
 11/25  12:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,14.7560446538,14.3029437903,0.453100863452
 11/25  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,16.283762061,15.8306481361,0.453113924895
 11/25  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,16.6804321559,16.2273146972,0.453117458713
 11/25  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,16.6369955071,16.1838986628,0.453096844326
 11/25  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,16.345651256,16.325651256,0.02
 11/25  17:00:00,6.29762163,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,17.6319507049,17.1788409737,0.453109731202
 11/25  18:00:00,6.24028025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,19.2477260743,18.7946405431,0.453085531193
 11/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097663751,0.0,0.453097663751
 11/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089761179,0.0,0.453089761179
 11/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073046067,0.0,0.453073046067
 11/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073187402,0.0,0.453073187402
 11/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067831249,0.0,0.453067831249
 11/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  03:00:00,4.46574431186,0.235376309785,0.00234923367445,0.0,0.2750026812,1.6500160872,0.470102635367,0.0170427161429,0.453059919224
 11/26  04:00:00,4.63458652606,0.403702430347,0.00286532730472,0.0,0.2750026812,1.6500160872,0.497165794829,0.0440769399769,0.453088854852
 11/26  05:00:00,4.76759730651,0.53826990713,0.00130863098058,0.0,0.2750026812,1.6500160872,0.0638123545914,0.0438123545914,0.02
 11/26  06:00:00,4.75516290696,0.525477838125,0.00166630043079,0.0,0.2750026812,1.6500160872,0.551241543658,0.0981542541268,0.453087289531
 11/26  07:00:00,5.08020447215,0.852185703743,0.0,0.0,0.2750026812,1.6500160872,0.665402755551,0.212316094366,0.453086661185
 11/26  08:00:00,3.93423231752,0.857713549117,0.0,0.0,0.2750026812,1.6500160872,0.224550859752,0.204550859752,0.02
 11/26  09:00:00,2.81188297204,0.885944347523,0.000919856115546,0.0,0.2750026812,1.6500160872,0.701346896508,0.248269602038,0.45307729447
 11/26  10:00:00,2.55276445977,0.626286671127,0.00145902024057,0.0,0.2750026812,1.6500160872,0.528436545226,0.0753479883111,0.453088556915
 11/26  11:00:00,2.58482123603,0.656730523072,0.00307194455916,0.0,0.2750026812,1.6500160872,0.14082784315,0.12082784315,0.02
 11/26  12:00:00,2.29777220479,0.369710237398,0.00304319898359,0.0,0.2750026812,1.6500160872,0.453086573032,0.0,0.453086573032
 11/26  13:00:00,2.33295929093,0.403702430347,0.00423809217984,0.0,0.2750026812,1.6500160872,0.485914457493,0.0328417303053,0.453072727188
 11/26  14:00:00,2.51696336819,0.58968033385,0.00226426593305,0.0,0.2750026812,1.6500160872,0.108614202058,0.0886142020585,0.02
 11/26  15:00:00,2.52082487646,0.592995125685,0.00281098237357,0.0,0.2750026812,1.6500160872,0.603783704912,0.150689118127,0.453094586784
 11/26  16:00:00,2.87399323331,0.948107284792,0.000867180116195,0.0,0.2750026812,1.6500160872,0.726900674448,0.273812721349,0.453087953099
 11/26  17:00:00,4.47832303623,1.01797093449,0.0,0.0,0.2750026812,1.6500160872,0.454645994857,0.434645994857,0.02
 11/26  18:00:00,5.47081760675,1.24279883835,0.0,0.0,0.2750026812,1.6500160872,1.11105153504,0.657970042793,0.453081492247
 11/26  19:00:00,5.27924701532,1.05122824691,0.0,0.0,0.2750026812,1.6500160872,0.862608008688,0.409534578514,0.453073430174
 11/26  20:00:00,5.37385912996,1.14584036156,0.0,0.0,0.2750026812,1.6500160872,0.513189251443,0.493189251443,0.02
 11/26  21:00:00,5.24880316337,1.02078439497,0.0,0.0,0.2750026812,1.6500160872,0.810485047468,0.357401659004,0.453083388464
 11/26  22:00:00,5.40430298191,1.17628421351,0.0,0.0,0.2750026812,1.6500160872,1.03670325949,0.583611409905,0.453091849584
 11/26  23:00:00,5.27924701532,1.05122824691,0.0,0.0,0.2750026812,1.6500160872,0.506135680619,0.486135680619,0.02
 11/26  24:00:00,5.37385912996,1.14584036156,0.0,0.0,0.2750026812,1.6500160872,0.980891630171,0.527810345989,0.453081284181
 11/27  01:00:00,5.76836467383,0.990340543023,0.0,0.0,0.2750026812,2.2000214496,0.72533889623,0.272260105507,0.453078790723
 11/27  02:00:00,5.759354495,0.981330364193,0.0,0.0,0.2750026812,2.2000214496,0.264620693875,0.244620693875,0.02
 11/27  03:00:00,5.85869356694,1.08066943614,0.0,0.0,0.2750026812,2.2000214496,0.873314655068,0.420236858074,0.453077796994
 11/27  04:00:00,5.82690601558,1.04888188477,0.0,0.0,0.2750026812,2.2000214496,0.772828115684,0.319751283257,0.453076832427
 11/27  05:00:00,5.86532315061,1.08729901981,0.0,0.0,0.2750026812,2.2000214496,0.372576623987,0.352576623987,0.02
 11/27  06:00:00,6.00726234911,0.954235537104,0.0,0.0,0.5500053624,2.2000214496,0.70478543063,0.25170042962,0.45308500101
 11/27  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,26.1753752815,25.722295907,0.453079374442
 11/27  08:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,24.1313048257,23.6782188284,0.453085997294
 11/27  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,15.1630909768,14.7099571502,0.453133826633
 11/27  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.1358254791,11.6826754439,0.453150035269
 11/27  11:00:00,11.9126575984,2.01226148466,0.000299590569291,0.0,4.9500482616,4.9500482616,8.10309079537,7.6499231859,0.453167609468
 11/27  12:00:00,11.9145955241,2.01226148466,0.0022375162504,0.0,4.9500482616,4.9500482616,6.13913948772,5.68595369521,0.453185792506
 11/27  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,5.96052228468,5.50732608875,0.453196195933
 11/27  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.58072338244,4.69429878306,0.88642459938
 11/27  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.44382453079,3.99069587457,0.453128656216
 11/27  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.89920609844,3.44605619958,0.453149898856
 11/27  17:00:00,13.4476913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.42364832452,4.97046490882,0.453183415692
 11/27  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,10.1592533096,9.70612161871,0.453131690873
 11/27  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,12.149731171,11.6966069004,0.453124270532
 11/27  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,12.6147065256,12.1615959109,0.453110614718
 11/27  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,13.3117948216,12.8586941966,0.453100624979
 11/27  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,13.2883815192,13.2683815192,0.02
 11/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090729816,0.0,0.453090729816
 11/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070787935,0.0,0.453070787935
 11/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069900715,0.0,0.453069900715
 11/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069017999,0.0,0.453069017999
 11/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068136051,0.0,0.453068136051
 11/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080148156,0.0,0.453080148156
 11/28  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,16.72923175,16.70923175,0.02
 11/28  08:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,19.3942753367,18.9411668987,0.45310843797
 11/28  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.74155683585,9.28839531471,0.453161521143
 11/28  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.29984456924,5.41352400745,0.886320561785
 11/28  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.00056591339,4.5473965114,0.453169401993
 11/28  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.87599054452,4.42279676704,0.453193777478
 11/28  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,5.67154064117,5.21832579441,0.453214846757
 11/28  14:00:00,11.9154840661,2.01226148466,0.00312605821842,0.0,4.9500482616,4.9500482616,4.2209350627,3.33456072991,0.886374332794
 11/28  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.85020844732,2.39704770944,0.453160737873
 11/28  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.94621530277,2.4930653554,0.453149947375
 11/28  17:00:00,13.4476913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.11865551217,3.66547397255,0.45318153962
 11/28  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,9.03265912957,8.57953391261,0.453125216961
 11/28  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,11.2988098253,10.8456942271,0.453115598187
 11/28  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,12.0267057788,11.5736081529,0.45309762582
 11/28  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,12.9983931105,12.5453037233,0.453089387198
 11/28  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,13.6763980358,13.6563980358,0.02
 11/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089593877,0.0,0.453089593877
 11/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088556237,0.0,0.453088556237
 11/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086237256,0.0,0.453086237256
 11/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085432152,0.0,0.453085432152
 11/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084627132,0.0,0.453084627132
 11/29  06:00:00,5.25511157635,0.202084764343,0.0,0.0,0.5500053624,2.2000214496,0.495446332633,0.0423629503704,0.453083382263
 11/29  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,20.9433427814,20.9233427814,0.02
 11/29  08:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,24.9275924945,24.4744855094,0.45310698509
 11/29  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.8446731085,13.391525376,0.453147732493
 11/29  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.763023475,8.3098612501,0.453162224901
 11/29  11:00:00,11.9138183024,2.01226148466,0.00146029455244,0.0,4.9500482616,4.9500482616,6.988925189,6.10262444388,0.886300745114
 11/29  12:00:00,11.9135873718,2.01226148466,0.00122936392007,0.0,4.9500482616,4.9500482616,5.15327371661,4.70008662996,0.453187086655
 11/29  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,5.18438783364,4.73118859164,0.453199242001
 11/29  14:00:00,11.9248270087,2.01226148466,0.0124690008166,0.0,4.9500482616,4.9500482616,2.88829360674,2.43512647754,0.453167129197
 11/29  15:00:00,11.9182367781,2.01226148466,0.00587877021798,0.0,4.9500482616,4.9500482616,2.38849415333,1.50217037929,0.886323774033
 11/29  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,1.95711775879,1.50396095605,0.453156802748
 11/29  17:00:00,13.4476913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.33042003799,1.87724585836,0.453174179632
 11/29  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,6.37918183926,5.92608328681,0.45309855245
 11/29  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,8.77131390824,8.31820017946,0.453113728778
 11/29  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,9.72471891905,9.27162760641,0.453091312638
 11/29  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,10.1131692817,10.0931692817,0.02
 11/29  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,10.4819232138,10.0288494739,0.453073739982
 11/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074421633,0.0,0.453074421633
 11/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073595753,0.0,0.453073595753
 11/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072891344,0.0,0.453072891344
 11/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072175253,0.0,0.453072175253
 11/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071461431,0.0,0.453071461431
 11/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/30  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,15.0689791183,14.6158872669,0.453091851418
 11/30  08:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,17.4852902159,17.0321838436,0.453106372323
 11/30  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.4481880068,7.99503841403,0.453149592769
 11/30  10:00:00,11.9138489619,2.01226148466,0.00149095398733,0.0,4.9500482616,4.9500482616,4.96044854084,4.50728799384,0.453160547005
 11/30  11:00:00,11.9146323076,2.01226148466,0.00227429977311,0.0,4.9500482616,4.9500482616,3.92311064826,3.46994476543,0.453165882827
 11/30  12:00:00,11.924840703,2.01226148466,0.0124826951537,0.0,4.9500482616,4.9500482616,3.65336599909,2.76697920314,0.886386795951
 11/30  13:00:00,11.4057318862,2.01226148466,0.0433792407208,0.0,4.9500482616,4.4000428992,3.52029979388,3.0671094246,0.453190369287
 11/30  14:00:00,11.992532962,2.01226148466,0.0801749541569,0.0,4.9500482616,4.9500482616,1.93151102611,1.47831468801,0.453196338093
 11/30  15:00:00,11.9498518509,2.01226148466,0.0374938430479,0.0,4.9500482616,4.9500482616,1.68272075613,1.22958212945,0.453138626677
 11/30  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.32296028501,1.43665908959,0.886301195421
 11/30  17:00:00,13.4476913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.86551002627,2.4123359491,0.453174077165
 11/30  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,7.88951945847,7.43637457684,0.453144881638
 11/30  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.8468102168,10.393691734,0.453118482801
 11/30  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,11.6380439066,11.6180439066,0.02
 11/30  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,13.3292589291,12.8761649563,0.453093972788
 11/30  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,13.8096930559,13.3566297309,0.453063325025
 11/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067058304,0.0,0.453067058304
 11/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066369254,0.0,0.453066369254
 12/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306574786,0.0,0.45306574786
 12/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065125418,0.0,0.453065125418
 12/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064503673,0.0,0.453064503673
 12/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/01  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,16.1501488764,15.6970653203,0.453083556029
 12/01  08:00:00,7.01379902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,19.0495184502,18.5964074915,0.45311095869
 12/01  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.8041899904,11.3510546028,0.453135387599
 12/01  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.52388176272,9.07076668262,0.453115080098
 12/01  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.93269594915,7.47953026507,0.453165684086
 12/01  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,6.66096862241,6.20779736177,0.453171260645
 12/01  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,7.6190485509,6.73265889158,0.88638965932
 12/01  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.35005415332,4.89690006698,0.453154086331
 12/01  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.00821460615,4.55506765236,0.453146953784
 12/01  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.93058106586,4.47747329956,0.453107766301
 12/01  17:00:00,13.4476913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.52814522661,4.64184641757,0.886298809037
 12/01  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,9.10842064453,8.65529887165,0.453121772875
 12/01  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.9193503113,10.8993503113,0.02
 12/01  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,12.4143732898,11.9612513199,0.453121969872
 12/01  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,13.5844498988,13.1313465622,0.453103336592
 12/01  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,14.2356910194,13.782627566,0.453063453479
 12/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065958035,0.0,0.453065958035
 12/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065375381,0.0,0.453065375381
 12/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306483893,0.0,0.45306483893
 12/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064302783,0.0,0.453064302783
 12/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306376727,0.0,0.45306376727
 12/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,20.551959436,20.0988751063,0.453084329688
 12/02  08:00:00,5.91378829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,23.5066313481,23.0535510843,0.453080263772
 12/02  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,18.9554025834,18.9354025834,0.02
 12/02  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,15.0461828694,14.5930701526,0.453112716757
 12/02  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,12.1078692895,11.6547505451,0.453118744423
 12/02  12:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,10.9586475359,10.5055178082,0.453129727671
 12/02  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,11.7671567634,11.3140482,0.453108563381
 12/02  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,11.4711497589,11.0180372222,0.453112536645
 12/02  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,11.2940260723,10.8409301861,0.453095886164
 12/02  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,12.1109113448,12.0909113448,0.02
 12/02  17:00:00,6.29762163,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,15.0170046134,14.5638953351,0.453109278234
 12/02  18:00:00,6.24028025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,17.1343819457,16.6812892934,0.453092652313
 12/02  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530783471,0.0,0.4530783471
 12/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091744958,0.0,0.453091744958
 12/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075938447,0.0,0.453075938447
 12/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076667055,0.0,0.453076667055
 12/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071823576,0.0,0.453071823576
 12/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  03:00:00,4.43104362367,0.202551862681,0.000472992586417,0.0,0.2750026812,1.6500160872,0.472917591822,0.0198532007809,0.453064391041
 12/03  04:00:00,4.91594985192,0.687407924185,0.000523159332662,0.0,0.2750026812,1.6500160872,0.607123868577,0.15406689482,0.453056973757
 12/03  05:00:00,5.14535802143,0.916388199468,0.000951053558865,0.0,0.2750026812,1.6500160872,0.229845091619,0.209845091619,0.02
 12/03  06:00:00,5.07072719498,0.842708426574,0.0,0.0,0.2750026812,1.6500160872,1.09365146216,0.640557314122,0.453094148043
 12/03  07:00:00,5.25526467594,1.02724590754,0.0,0.0,0.2750026812,1.6500160872,1.07178570324,0.618710728688,0.453074974551
