Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/03  08:00:00,4.18528569435,1.10876692594,0.0,0.0,0.2750026812,1.6500160872,0.902387752035,0.882387752035,0.02
 12/03  09:00:00,2.63885510519,0.713836336787,0.0,0.0,0.2750026812,1.6500160872,0.951815538202,0.498731577922,0.45308396028
 12/03  10:00:00,2.49765804474,0.572639276333,0.0,0.0,0.2750026812,1.6500160872,0.868949695622,0.415871827857,0.453077867765
 12/03  11:00:00,2.77388968031,0.848870911907,0.0,0.0,0.2750026812,1.6500160872,0.40134428763,0.38134428763,0.02
 12/03  12:00:00,2.83524448254,0.910225714135,0.0,0.0,0.2750026812,1.6500160872,0.812494747794,0.35940021049,0.453094537304
 12/03  13:00:00,2.58194169704,0.655469893014,0.00145303561787,0.0,0.2750026812,1.6500160872,0.616228118692,0.163145584223,0.453082534468
 12/03  14:00:00,2.4407072977,0.513619965797,0.00206856349391,0.0,0.2750026812,1.6500160872,0.273738871295,0.253738871295,0.02
 12/03  15:00:00,2.68288608361,0.756622966114,0.00124434909555,0.0,0.2750026812,1.6500160872,0.717216954326,0.264150050472,0.453066903854
 12/03  16:00:00,2.75216862338,0.826520848833,0.000629006142565,0.0,0.2750026812,1.6500160872,0.982548484945,0.529460371424,0.453088113521
 12/03  17:00:00,4.79875423243,0.954568797363,0.0,0.0,0.2750026812,1.6500160872,0.86764396047,0.84764396047,0.02
 12/03  18:00:00,5.38729126291,1.15927249451,0.0,0.0,0.2750026812,1.6500160872,1.78510813056,1.33202769733,0.453080433231
 12/03  19:00:00,5.40430298191,1.17628421351,0.0,0.0,0.2750026812,1.6500160872,1.92372771761,1.47064278432,0.45308493329
 12/03  20:00:00,5.40946280452,1.18144403612,0.0,0.0,0.2750026812,1.6500160872,1.53385184268,1.51385184268,0.02
 12/03  21:00:00,5.40430298191,1.17628421351,0.0,0.0,0.2750026812,1.6500160872,2.7027672971,2.24968074205,0.453086555047
 12/03  22:00:00,5.59298057601,1.36496180761,0.0,0.0,0.2750026812,1.6500160872,2.55457298449,2.10147772694,0.453095257541
 12/03  23:00:00,5.5511171991,1.3230984307,0.0,0.0,0.2750026812,1.6500160872,2.79549144684,2.77549144684,0.02
 12/03  24:00:00,5.68473946176,1.45672069336,0.0,0.0,0.2750026812,1.6500160872,3.07707383166,2.6239976979,0.453076133759
 12/04  01:00:00,6.00936367576,1.23133954495,0.0,0.0,0.2750026812,2.2000214496,3.18436429347,2.73127142639,0.453092867083
 12/04  02:00:00,6.19437091443,1.41634678363,0.0,0.0,0.2750026812,2.2000214496,2.79552173295,2.77552173295,0.02
 12/04  03:00:00,6.18921109182,1.41118696101,0.0,0.0,0.2750026812,2.2000214496,3.62792005815,3.1748275337,0.453092524447
 12/04  04:00:00,6.28245944475,1.50443531394,0.0,0.0,0.2750026812,2.2000214496,3.46870454369,3.01561613824,0.453088405443
 12/04  05:00:00,6.24793677869,1.46991264789,0.0,0.0,0.2750026812,2.2000214496,4.34339522738,4.32339522738,0.02
 12/04  06:00:00,6.60150639111,1.5484795791,0.0,0.0,0.5500053624,2.2000214496,4.83207368895,4.37899423346,0.453079455488
 12/04  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,31.4093647133,30.9562693596,0.453095353648
 12/04  08:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,34.9948804518,34.5417761462,0.453104305634
 12/04  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,25.1019096572,24.6487539512,0.453155706028
 12/04  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.9001789375,20.4470036873,0.453175250176
 12/04  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.9966856089,17.5435234974,0.453162111513
 12/04  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.0210409875,15.5678603722,0.453180615302
 12/04  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,15.4221870739,14.5357582061,0.886428867771
 12/04  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.4203475705,11.9671336324,0.453213938133
 12/04  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.0308186232,11.5777078838,0.453110739393
 12/04  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.1196360445,10.6665019603,0.453134084277
 12/04  17:00:00,13.8315246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.7684983669,12.3153245492,0.453173817771
 12/04  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,18.2383584969,17.785214116,0.453144380908
 12/04  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,21.1151757686,20.6620465752,0.453129193382
 12/04  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,22.0692234696,21.6161481875,0.45307528205
 12/04  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,23.0708665249,22.6177570456,0.453109479287
 12/04  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,23.6791887221,23.2260945998,0.453094122285
 12/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089897046,0.0,0.453089897046
 12/05  01:00:00,5.24824118599,0.47021705519,0.0,0.0,0.2750026812,2.2000214496,0.626202471826,0.17311286691,0.453089604916
 12/05  02:00:00,5.95330568159,1.17528155079,0.0,0.0,0.2750026812,2.2000214496,1.79298310117,1.77298310117,0.02
 12/05  03:00:00,5.96047082964,1.18244669884,0.0,0.0,0.2750026812,2.2000214496,2.73956521762,2.28647373479,0.453091482834
 12/05  04:00:00,5.95330568159,1.17528155079,0.0,0.0,0.2750026812,2.2000214496,3.18091273528,2.72782367471,0.45308906057
 12/05  05:00:00,5.96047082964,1.18244669884,0.0,0.0,0.2750026812,2.2000214496,3.31960486571,3.29960486571,0.02
 12/05  06:00:00,6.22830836279,1.17528155079,0.0,0.0,0.5500053624,2.2000214496,4.03261772284,3.57962624962,0.45299147322
 12/05  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,28.1849650306,27.731888532,0.453076498605
 12/05  08:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,33.0254753546,32.572390161,0.453085193675
 12/05  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,22.5386314141,22.0854937327,0.453137681383
 12/05  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.5023605525,18.0491928447,0.453167707811
 12/05  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.4125145181,15.9593375473,0.453176970826
 12/05  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.1637418648,12.7105606259,0.453181238922
 12/05  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,11.3463086585,10.4598865122,0.886422146308
 12/05  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.22334450127,7.77014699074,0.453197510527
 12/05  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.47279490853,8.01963898817,0.453155920361
 12/05  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.30966569638,8.85651567246,0.453150023922
 12/05  17:00:00,13.8315246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.87471207501,9.42152972331,0.453182351703
 12/05  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,14.056550182,13.6034069931,0.453143188864
 12/05  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,15.9189195268,15.4658065403,0.453112986521
 12/05  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,16.2615269961,15.8084214351,0.453105561004
 12/05  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,16.8831940203,16.4300983974,0.453095622955
 12/05  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,17.1674425565,16.7143618931,0.45308066345
 12/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076644622,0.0,0.453076644622
 12/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076423403,0.0,0.453076423403
 12/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076215212,0.0,0.453076215212
 12/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307600717,0.0,0.45307600717
 12/06  05:00:00,5.41888204622,0.639312289301,0.00154562611504,0.0,0.2750026812,2.2000214496,0.0938791049641,0.0738791049641,0.02
 12/06  06:00:00,5.94305985338,0.89003304138,0.0,0.0,0.5500053624,2.2000214496,0.710288404968,0.257200596894,0.453087808073
 12/06  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,24.6479900846,24.1949264516,0.453063632967
 12/06  08:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,27.8862989627,27.8662989627,0.02
 12/06  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,19.4994630388,18.6131978505,0.88626518834
 12/06  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,15.293566075,14.8403892374,0.453176837568
 12/06  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.7667770858,12.3136121931,0.453164892672
 12/06  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.4165372157,10.9633494537,0.453187761984
 12/06  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,11.5504435185,11.0972408118,0.453202706712
 12/06  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.91385750295,9.02745059435,0.886406908605
 12/06  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.01696562659,8.56381944128,0.453146185311
 12/06  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.54375864184,9.09064958757,0.453109054268
 12/06  17:00:00,13.8315246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.7475931991,10.2944199185,0.453173280595
 12/06  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,16.0893766531,15.6362421146,0.453134538481
 12/06  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,19.3945242376,18.9413931184,0.453131119156
 12/06  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,20.7878637275,20.3347647545,0.453098973004
 12/06  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,21.9384480576,21.4853601366,0.453087920984
 12/06  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,22.7545070773,22.3014338374,0.453073239855
 12/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069369745,0.0,0.453069369745
 12/07  01:00:00,4.91259160759,0.134567476782,0.0,0.0,0.2750026812,2.2000214496,0.509942639586,0.0568538093777,0.453088830208
 12/07  02:00:00,5.89958312575,1.12155899495,0.0,0.0,0.2750026812,2.2000214496,0.809443308471,0.789443308471,0.02
 12/07  03:00:00,5.8924179777,1.1143938469,0.0,0.0,0.2750026812,2.2000214496,2.404107064,1.95102414829,0.453082915703
 12/07  04:00:00,6.02135853353,1.24333440273,0.0,0.0,0.2750026812,2.2000214496,2.85949176019,2.40642269371,0.453069066486
 12/07  05:00:00,5.8924179777,1.1143938469,0.0,0.0,0.2750026812,2.2000214496,2.45228449656,2.43228449656,0.02
 12/07  06:00:00,6.29636121473,1.24333440273,0.0,0.0,0.5500053624,2.2000214496,4.04362842471,3.59053118683,0.453097237878
 12/07  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,28.8110834027,28.3579885718,0.453094830926
 12/07  08:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,33.2050096044,33.1850096044,0.02
 12/07  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,23.6551142656,22.768818892,0.88629537361
 12/07  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,19.6503913742,19.1972205587,0.453170815431
 12/07  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.6075283281,17.1543690768,0.45315925131
 12/07  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,15.5481273412,15.0949447679,0.453182573291
 12/07  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,15.2269585878,14.7737605898,0.453197998066
 12/07  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.4346600008,12.5482608955,0.88639910527
 12/07  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.9121690887,12.4590262621,0.453142826652
 12/07  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.3057924401,12.8526864294,0.453106010775
 12/07  17:00:00,13.8315246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.1730412416,13.7198705717,0.453170669811
 12/07  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,19.3991531395,18.9460208468,0.453132292658
 12/07  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,22.4044688626,21.9513396851,0.453129177486
 12/07  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,23.0693515527,22.6162555754,0.453095977232
 12/07  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,23.4586342911,23.0055478634,0.453086427636
 12/07  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,23.8123528798,23.3592809749,0.453071904914
 12/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068124029,0.0,0.453068124029
 12/08  01:00:00,5.14693102163,0.368906890829,0.0,0.0,0.2750026812,2.2000214496,0.634305936079,0.181237834024,0.453068102055
 12/08  02:00:00,5.78531155027,1.00728741946,0.0,0.0,0.2750026812,2.2000214496,1.1072695418,1.0872695418,0.02
 12/08  03:00:00,6.08787315837,1.30984902757,0.0,0.0,0.2750026812,2.2000214496,2.80036354377,2.3473355724,0.453027971369
 12/08  04:00:00,5.82590335286,1.04787922206,0.0,0.0,0.2750026812,2.2000214496,2.82046785855,2.3673758361,0.453092022454
 12/08  05:00:00,6.08787315837,1.30984902757,0.0,0.0,0.2750026812,2.2000214496,3.50692057859,3.48692057859,0.02
 12/08  06:00:00,6.10090603406,1.04787922206,0.0,0.0,0.5500053624,2.2000214496,3.13553336292,2.68245457028,0.453078792643
 12/08  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,29.3430991161,28.8900050611,0.453094055063
 12/08  08:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,33.6315563463,33.6115563463,0.02
 12/08  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,25.4954883669,24.6092043857,0.886283981219
 12/08  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.6026862122,20.1495146995,0.453171512668
 12/08  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.4173249979,15.9641647675,0.453160230377
 12/08  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.0641535324,12.6109694914,0.453184041027
 12/08  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,12.3969553628,11.9437556081,0.453199754723
 12/08  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.3530763374,9.46666980568,0.88640653172
 12/08  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.06750267094,8.61435689787,0.453145773069
 12/08  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.42463035833,8.97152107612,0.453109282207
 12/08  17:00:00,13.8315246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.3745849602,9.92141047221,0.453174487988
 12/08  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,14.920598363,14.4674648837,0.453133479302
 12/08  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,17.4900410269,17.0369339424,0.453107084526
 12/08  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,18.2005619418,17.7474615301,0.453100411649
 12/08  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,18.6169222447,18.1638311322,0.453091112541
 12/08  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,18.5386315643,18.0855549352,0.453076629111
 12/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072877172,0.0,0.453072877172
 12/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072910493,0.0,0.453072910493
 12/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072956692,0.0,0.453072956692
 12/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073002848,0.0,0.453073002848
 12/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  06:00:00,4.49827331424,0.269134953565,0.00111959226624,0.0,0.2750026812,1.6500160872,0.49138642903,0.038302575285,0.453083853745
 12/09  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,23.1211678414,22.6681065958,0.453061245627
 12/09  08:00:00,6.29762163,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,23.3334857124,23.3134857124,0.02
 12/09  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,19.7820321289,19.3289626541,0.4530694748
 12/09  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,17.783749767,17.3306270004,0.453122766558
 12/09  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,16.4865787382,16.0334729917,0.453105746441
 12/09  12:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,15.3751085975,14.9220057215,0.453102875967
 12/09  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,16.0635975381,15.6104830608,0.453114477302
 12/09  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,15.8540001672,15.4008813973,0.453118769956
 12/09  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,15.3456611567,15.3256611567,0.02
 12/09  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,15.7760403311,15.3229469215,0.453093409557
 12/09  17:00:00,6.68145496333,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,15.7956246643,15.3425147538,0.453109910541
 12/09  18:00:00,6.24028025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,16.5798732661,16.1267795591,0.453093706932
 12/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069957153,0.0,0.453069957153
 12/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084251482,0.0,0.453084251482
 12/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072460791,0.0,0.453072460791
 12/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067629985,0.0,0.453067629985
 12/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061758982,0.0,0.453061758982
 12/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054793343,0.0,0.453054793343
 12/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  05:00:00,4.60262302438,0.370177335736,0.00442692023784,0.0,0.2750026812,1.6500160872,0.469571868313,0.0164885877745,0.453083280539
 12/10  06:00:00,4.69931159797,0.47021705519,0.00107577437547,0.0,0.2750026812,1.6500160872,0.557885766243,0.104796079126,0.453089687117
 12/10  07:00:00,4.8645223857,0.636503617296,0.0,0.0,0.2750026812,1.6500160872,0.123053404349,0.103053404349,0.02
 12/10  08:00:00,4.39924798502,0.938895883282,0.0,0.0,0.2750026812,1.6500160872,0.711588334722,0.258503352935,0.453084981787
 12/10  09:00:00,2.82373528164,0.89830535171,0.00041116152264,0.0,0.2750026812,1.6500160872,0.684156156238,0.231078221505,0.453077934734
 12/10  10:00:00,2.66404778413,0.737813781657,0.0012152340643,0.0,0.2750026812,1.6500160872,0.244843027532,0.224843027532,0.02
 12/10  11:00:00,2.60136986239,0.671299156815,0.00505193717364,0.0,0.2750026812,1.6500160872,0.493005883959,0.0399362245347,0.453069659424
 12/10  12:00:00,2.05958624519,0.134567476782,0.0,0.0,0.2750026812,1.6500160872,0.453085593601,0.0,0.453085593601
 12/10  13:00:00,2.0953492968,0.168326120563,0.00200440783437,0.0,0.2750026812,1.6500160872,0.0422912958007,0.0222912958007,0.02
 12/10  14:00:00,2.61668464874,0.690489166852,0.00117671348631,0.0,0.2750026812,1.6500160872,0.562588991623,0.109506360346,0.453082631277
 12/10  15:00:00,2.62432166135,0.698427256276,0.000875636673515,0.0,0.2750026812,1.6500160872,0.673437657055,0.220374542092,0.453063114964
 12/10  16:00:00,2.899113718,0.974094949601,0.0,0.0,0.2750026812,1.6500160872,0.894908080466,0.441830738272,0.453077342194
 12/10  17:00:00,5.06434563347,1.2201601984,0.0,0.0,0.2750026812,1.6500160872,1.02862738761,1.00862738761,0.02
 12/10  18:00:00,5.34341527802,1.11539650962,0.0,0.0,0.2750026812,1.6500160872,1.83646913887,1.3833808265,0.453088312373
 12/10  19:00:00,5.47035050841,1.24233174001,0.0,0.0,0.2750026812,1.6500160872,1.75245732326,1.73245732326,0.02
 12/10  20:00:00,5.34341527802,1.11539650962,0.0,0.0,0.2750026812,1.6500160872,2.10380692738,1.65071607403,0.45309085335
 12/10  21:00:00,5.47035050841,1.24233174001,0.0,0.0,0.2750026812,1.6500160872,2.19181948831,1.73873293438,0.45308655393
 12/10  22:00:00,5.34341527802,1.11539650962,0.0,0.0,0.2750026812,1.6500160872,1.83725447768,1.81725447768,0.02
 12/10  23:00:00,5.47035050841,1.24233174001,0.0,0.0,0.2750026812,1.6500160872,2.51370265964,2.06060821152,0.453094448121
 12/10  24:00:00,5.34341527802,1.11539650962,0.0,0.0,0.2750026812,1.6500160872,2.56909185659,2.11601859975,0.453073256838
 12/11  01:00:00,6.02035587081,1.24233174001,0.0,0.0,0.2750026812,2.2000214496,2.01977418028,1.99977418028,0.02
 12/11  02:00:00,5.89342064042,1.11539650962,0.0,0.0,0.2750026812,2.2000214496,2.4698723195,2.01677886731,0.453093452183
 12/11  03:00:00,6.02035587081,1.24233174001,0.0,0.0,0.2750026812,2.2000214496,2.64596508293,2.19287782267,0.453087260258
 12/11  04:00:00,5.89342064042,1.11539650962,0.0,0.0,0.2750026812,2.2000214496,2.19987303225,2.17987303225,0.02
 12/11  05:00:00,6.02035587081,1.24233174001,0.0,0.0,0.2750026812,2.2000214496,2.76361165179,2.31051770363,0.453093948154
 12/11  06:00:00,6.16842332162,1.11539650962,0.0,0.0,0.5500053624,2.2000214496,2.67593747857,2.22285032454,0.453087154028
 12/11  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,29.2168670798,28.7638032481,0.45306383172
 12/11  08:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,28.8817335465,28.8617335465,0.02
 12/11  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.172067779,19.7189639795,0.453103799429
 12/11  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.5020331354,16.6157025895,0.886330545824
 12/11  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.9836253505,14.530459158,0.453166192481
 12/11  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.2603815884,12.8071867663,0.453194822053
 12/11  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,13.2534541951,12.800238026,0.453216169125
 12/11  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.4177441486,10.5313850236,0.886359125013
 12/11  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.1670322627,9.71390699417,0.453125268554
 12/11  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.0446263034,9.59147544178,0.453150861664
 12/11  17:00:00,13.8315246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.9078217777,9.45466644383,0.453155333866
 12/11  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,13.6517301568,13.1986137878,0.453116369038
 12/11  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,15.2907247217,14.837633851,0.453090870671
 12/11  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,15.7186432997,15.2655582443,0.453085055416
 12/11  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,16.5966812711,16.1436049217,0.453076349368
 12/11  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,16.9584021613,16.5053396237,0.453062537681
 12/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059154453,0.0,0.453059154453
 12/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059454337,0.0,0.453059454337
 12/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059767041,0.0,0.453059767041
 12/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060079238,0.0,0.453060079238
 12/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071204603,0.0,0.453071204603
 12/12  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,20.9396576394,20.4865705753,0.453087064093
 12/12  08:00:00,7.3976323548,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,21.4010956663,21.3810956663,0.02
 12/12  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.4886480456,13.6024069539,0.886241091697
 12/12  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.634246165,11.1810789447,0.453167220363
 12/12  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.1412999221,9.6881422107,0.453157711378
 12/12  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.11289274611,8.65970936117,0.453183384942
 12/12  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,9.99106788493,9.1047643907,0.886303494224
 12/12  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.62307101439,7.16987850304,0.45319251135
 12/12  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.34894335056,6.89579013264,0.453153217919
 12/12  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.16279879927,6.70968079257,0.453118006705
 12/12  17:00:00,13.8315246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.53554431975,7.08235910304,0.453185216709
 12/12  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,11.8563513189,11.4032060503,0.453145268539
 12/12  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,13.6378573483,13.1847375129,0.45311983536
 12/12  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,13.9007004807,13.4475865538,0.453113926869
 12/12  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,14.3820535431,13.9289479828,0.45310556032
 12/12  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,14.3857110658,13.9326197598,0.453091305951
 12/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087706303,0.0,0.453087706303
 12/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088061162,0.0,0.453088061162
 12/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088427984,0.0,0.453088427984
 12/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088794692,0.0,0.453088794692
 12/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060833822,0.0,0.453060833822
 12/13  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,18.0106762548,17.5575982186,0.453078036185
 12/13  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,18.6495601076,18.1964712272,0.453088880432
 12/13  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.9566687256,10.5035246599,0.453144065774
 12/13  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,8.9482760423,8.49514285328,0.45313318902
 12/13  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.6591610357,7.20600356871,0.453157466986
 12/13  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.95171653932,5.49852363505,0.453192904273
 12/13  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,6.73936808256,5.85295518861,0.886412893951
 12/13  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.02439974168,3.57125290686,0.453146834821
 12/13  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.25596608631,2.80284045379,0.453125632516
 12/13  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.95118985228,2.49803620692,0.45315364536
 12/13  17:00:00,13.8315246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,4.53513739491,4.08196553167,0.453171863232
 12/13  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,9.23921067837,8.78604923505,0.453161443316
 12/13  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,11.2876513816,10.8345184279,0.453132953719
 12/13  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,11.815329671,11.3622253037,0.453104367247
 12/13  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,12.3710755113,11.9179817474,0.453093763834
 12/13  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,12.6167396629,12.1636525494,0.453087113438
 12/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085967055,0.0,0.453085967055
 12/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086394798,0.0,0.453086394798
 12/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086843673,0.0,0.453086843673
 12/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087292356,0.0,0.453087292356
 12/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095949804,0.0,0.453095949804
 12/14  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,16.7616152381,16.3085401612,0.453075076951
 12/14  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,18.0129346658,17.559809513,0.45312515282
 12/14  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.1473286599,9.69421023704,0.453118422833
 12/14  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,5.54025724635,5.08708451156,0.45317273479
 12/14  11:00:00,11.9135234823,2.01226148466,0.00116547441813,0.0,4.9500482616,4.9500482616,4.10697013738,3.65380723924,0.453162898139
 12/14  12:00:00,11.9157180745,2.01226148466,0.0033600666136,0.0,4.9500482616,4.9500482616,3.64080118588,3.18761898748,0.453182198394
 12/14  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,4.69574413615,3.80933805995,0.886406076203
 12/14  14:00:00,11.9166778085,2.01226148466,0.00431980068105,0.0,4.9500482616,4.9500482616,2.68157664614,2.22838929554,0.453187350605
 12/14  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.13157723554,1.67840968784,0.453167547695
 12/14  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.11047456433,1.65731080223,0.453163762094
 12/14  17:00:00,13.8315246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,3.072850109,2.18649520293,0.886354906072
 12/14  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,7.25331643503,6.80018790556,0.453128529464
 12/14  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,9.05396194073,9.03396194073,0.02
 12/14  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.0663453758,9.61324180112,0.453103574645
 12/14  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,10.6412753029,10.1881877201,0.453087582783
 12/14  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,10.9370408788,10.4839521607,0.453088718075
 12/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089959356,0.0,0.453089959356
 12/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090457274,0.0,0.453090457274
 12/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090985831,0.0,0.453090985831
 12/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091514211,0.0,0.453091514211
 12/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095963537,0.0,0.453095963537
 12/15  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,14.6008232362,14.1477452572,0.453077979067
 12/15  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,16.4872216235,16.0341030783,0.453118545206
 12/15  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,7.27734510039,6.82418199441,0.453163105982
 12/15  10:00:00,11.9139369187,2.01226148466,0.00157891079136,0.0,4.9500482616,4.9500482616,4.19157991009,3.73840705586,0.45317285423
 12/15  11:00:00,11.9139109409,2.01226148466,0.00155293306879,0.0,4.9500482616,4.9500482616,3.46583081924,3.01266799313,0.453162826114
 12/15  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.95495884597,2.50176888284,0.453189963139
 12/15  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,4.27174674998,3.38537564195,0.886371108038
 12/15  14:00:00,11.9133265658,2.01226148466,0.000968557980487,0.0,4.9500482616,4.9500482616,2.51379753605,2.06064358118,0.453153954867
 12/15  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.29081891629,1.83766352403,0.453155392266
 12/15  16:00:00,11.9133734152,2.01226148466,0.00101540729037,0.0,4.9500482616,4.9500482616,2.0529872513,1.59986942269,0.45311782861
 12/15  17:00:00,13.8315246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,2.95626369002,2.06993072497,0.886332965055
 12/15  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,7.25182508407,6.79870443613,0.453120647943
 12/15  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.0395524242,9.58644452451,0.453107899732
 12/15  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,10.938351546,10.918351546,0.02
 12/15  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,12.6000794244,12.1469930579,0.453086366547
 12/15  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,13.3548313467,12.9017349635,0.453096383211
 12/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063545593,0.0,0.453063545593
 12/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064116197,0.0,0.453064116197
 12/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064750238,0.0,0.453064750238
 12/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065381709,0.0,0.453065381709
 12/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066012263,0.0,0.453066012263
 12/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,18.2202162453,17.7671292088,0.453087036474
 12/16  08:00:00,6.68145496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,21.9227160135,21.4696342752,0.4530817383
 12/16  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,18.2854024902,17.8322933518,0.45310913833
 12/16  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,14.077708357,13.6245889919,0.453119365139
 12/16  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,11.9839558369,11.9639558369,0.02
 12/16  12:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,12.0818560441,11.6287344776,0.453121566461
 12/16  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,13.0835836954,12.6304643896,0.453119305764
 12/16  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,13.411155148,12.9580293208,0.453125827236
 12/16  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,14.4729308463,14.0198153448,0.453115501487
 12/16  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,15.0830698305,14.6299597049,0.45311012561
 12/16  17:00:00,6.68145496333,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,15.4582937184,15.4382937184,0.02
 12/16  18:00:00,6.24028025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,17.6576004182,17.2044950264,0.453105391706
 12/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092488433,0.0,0.453092488433
 12/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087028246,0.0,0.453087028246
 12/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069369711,0.0,0.453069369711
 12/16  23:00:00,4.32882760141,0.100808833002,0.0,0.0,0.2750026812,1.6500160872,0.477182753747,0.0241033565412,0.453079397206
 12/16  24:00:00,5.06322336269,0.835204594282,0.0,0.0,0.2750026812,1.6500160872,0.344098862988,0.324098862988,0.02
 12/17  01:00:00,5.30352838193,1.07550961352,0.0,0.0,0.2750026812,1.6500160872,1.82085777428,1.36778034497,0.45307742931
 12/17  02:00:00,5.47698009208,1.24896132368,0.0,0.0,0.2750026812,1.6500160872,2.55802616225,2.1049567528,0.453069409451
 12/17  03:00:00,5.33678569435,1.10876692594,0.0,0.0,0.2750026812,1.6500160872,2.20949263522,2.18949263522,0.02
 12/17  04:00:00,5.47698009208,1.24896132368,0.0,0.0,0.2750026812,1.6500160872,3.78321383048,3.33012210867,0.453091721816
 12/17  05:00:00,5.53253798394,1.30451921553,0.0,0.0,0.2750026812,1.6500160872,4.38312841932,3.93004155944,0.453086859873
 12/17  06:00:00,5.77060852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,4.64472836034,4.62472836034,0.02
 12/17  07:00:00,5.70382123733,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,5.20400333724,4.75093855612,0.453064781121
 12/17  08:00:00,5.38677519314,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,7.16946215356,6.71637382874,0.45308832482
 12/17  09:00:00,3.40082123733,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,6.26926676772,6.24926676772,0.02
 12/17  10:00:00,3.46760852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,6.05982254838,5.60673355433,0.453088994054
 12/17  11:00:00,3.40082123733,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,5.40369992151,4.9506178804,0.453082041108
 12/17  12:00:00,3.46760852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,4.1750628834,4.1550628834,0.02
 12/17  13:00:00,3.40183865943,1.47580246893,0.00101742210066,0.0,0.2750026812,1.6500160872,4.30042253931,3.84732967266,0.453092866652
 12/17  14:00:00,3.26882237743,1.34304588354,0.000757725490457,0.0,0.2750026812,1.6500160872,3.51490004014,3.06180119583,0.45309884431
 12/17  15:00:00,3.13476273796,1.20974396956,0.0,0.0,0.2750026812,1.6500160872,3.18021901045,3.16021901045,0.02
 12/17  16:00:00,3.30132196436,1.37630319596,0.0,0.0,0.2750026812,1.6500160872,3.76598334154,3.31289548319,0.453087858351
 12/17  17:00:00,5.319987904,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,6.3744428691,5.92135483431,0.453088034794
 12/17  18:00:00,5.77060852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,7.40643539879,7.38643539879,0.02
 12/17  19:00:00,5.70382123733,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,7.68891898113,7.2358345878,0.453084393329
 12/17  20:00:00,5.77060852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,9.19246554134,8.73937628826,0.453089253079
 12/17  21:00:00,5.70382123733,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,7.6328269029,7.6128269029,0.02
 12/17  22:00:00,5.77060852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,10.4715785785,10.0184856079,0.453092970566
 12/17  23:00:00,5.70382123733,1.47580246893,0.0,0.0,0.2750026812,1.6500160872,8.84672790812,8.39363719073,0.453090717389
 12/17  24:00:00,5.77060852647,1.54258975807,0.0,0.0,0.2750026812,1.6500160872,10.8268925789,10.8068925789,0.02
 12/18  01:00:00,6.25382659973,1.47580246893,0.0,0.0,0.2750026812,2.2000214496,8.70436013851,8.2513038691,0.453056269403
 12/18  02:00:00,6.32061388887,1.54258975807,0.0,0.0,0.2750026812,2.2000214496,11.1310596434,10.67797133,0.453088313449
 12/18  03:00:00,6.25382659973,1.47580246893,0.0,0.0,0.2750026812,2.2000214496,8.62619785313,8.60619785313,0.02
 12/18  04:00:00,6.32061388887,1.54258975807,0.0,0.0,0.2750026812,2.2000214496,11.4847390732,11.0316499019,0.453089171306
 12/18  05:00:00,6.25382659973,1.47580246893,0.0,0.0,0.2750026812,2.2000214496,9.15831244064,8.70522242656,0.453090014084
 12/18  06:00:00,6.59561657007,1.54258975807,0.0,0.0,0.5500053624,2.2000214496,11.0688771456,11.0488771456,0.02
 12/18  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,38.0317332953,37.5786532617,0.453080033542
 12/18  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,43.3058862606,42.8527750145,0.453111246027
 12/18  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,31.1277439937,30.6746008019,0.453143191808
 12/18  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,24.6823372276,24.2291634285,0.453173799009
 12/18  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.0836715625,19.6305015121,0.453170050444
 12/18  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.1436059872,16.2572167561,0.886389231084
 12/18  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,17.6081665104,17.1550178346,0.4531486758
 12/18  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.0333488022,13.5801416989,0.453207103321
 12/18  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.521963061,12.6356987939,0.886264267131
 12/18  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.6796049171,11.2264675075,0.453137409623
 12/18  17:00:00,13.8315246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.713449611,12.2602861311,0.453163479891
 12/18  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,17.4606648294,17.0075435496,0.45312127988
 12/18  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,19.4974039808,19.0442906572,0.453113323573
 12/18  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,19.8761880041,19.4230934305,0.453094573611
 12/18  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,19.6998712115,19.6798712115,0.02
 12/18  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,20.0772006046,19.6241197562,0.45308084836
 12/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530830723,0.0,0.4530830723
 12/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083789397,0.0,0.453083789397
 12/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084648695,0.0,0.453084648695
 12/19  03:00:00,5.18324759666,0.403702430347,0.00152103551206,0.0,0.2750026812,2.2000214496,0.0610492376305,0.0410492376305,0.02
 12/19  04:00:00,5.52940100154,0.751376870741,0.0,0.0,0.2750026812,2.2000214496,0.798117840722,0.345032316075,0.453085524647
 12/19  05:00:00,5.75530003416,0.977275903357,0.0,0.0,0.2750026812,2.2000214496,1.16728310707,0.714195269531,0.453087837539
 12/19  06:00:00,6.14524911729,1.09222230528,0.0,0.0,0.5500053624,2.2000214496,1.55508727861,1.10199719826,0.45309008035
 12/19  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,25.1245307153,25.1045307153,0.02
 12/19  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,27.5626843429,27.1095563529,0.453127990046
 12/19  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.7567594669,17.3036126304,0.453146836518
 12/19  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.5939008144,14.1407366791,0.453164135338
 12/19  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.6640754858,12.2109215974,0.453153888484
 12/19  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.8643543304,10.9780205786,0.886333751859
 12/19  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,14.0032593154,13.5500389267,0.453220388662
 12/19  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.0345869592,11.1482187896,0.886368169587
 12/19  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.4484394244,11.995289227,0.453150197418
 12/19  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.8052969354,14.3521501364,0.453146798938
 12/19  17:00:00,13.8315246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.2343726303,15.7811844021,0.453188228241
 12/19  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,21.1444936809,20.69135618,0.453137500883
 12/19  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,23.8240806242,23.370947297,0.453133327186
 12/19  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,24.8091757869,24.3561017126,0.453074074313
 12/19  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,25.5375114443,25.0843953499,0.453116094387
 12/19  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,25.5726244035,25.5526244035,0.02
 12/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091120623,0.0,0.453091120623
 12/19  24:00:00,4.91259160759,0.134567476782,0.0,0.0,0.2750026812,2.2000214496,0.554932396615,0.101852203914,0.453080192701
 12/20  01:00:00,5.86069889238,1.08267476157,0.0,0.0,0.2750026812,2.2000214496,1.2002888517,1.1802888517,0.02
 12/20  02:00:00,5.88679105675,1.10876692594,0.0,0.0,0.2750026812,2.2000214496,2.43252239243,1.9794412254,0.453081167026
 12/20  03:00:00,6.02698545448,1.24896132368,0.0,0.0,0.2750026812,2.2000214496,4.04417010123,3.59107859416,0.453091507066
 12/20  04:00:00,6.10701238254,1.32898825173,0.0,0.0,0.2750026812,2.2000214496,5.10636278581,5.08636278581,0.02
 12/20  05:00:00,6.39402099747,1.61599686666,0.0,0.0,0.2750026812,2.2000214496,6.64714877294,6.19406571878,0.45308305416
 12/20  06:00:00,6.45542217233,1.40239536033,0.0,0.0,0.5500053624,2.2000214496,7.89470367011,7.4416012872,0.453102382904
 12/20  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,31.3234766635,31.3034766635,0.02
 12/20  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,41.7055945323,41.2525019619,0.453092570424
 12/20  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,33.2254809502,32.7723272192,0.453153731033
