Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/20  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,30.6238222826,29.7375613604,0.886260922155
 12/20  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,26.2646933093,25.8115282191,0.45316509015
 12/20  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,23.0369394148,22.5837531022,0.453186312538
 12/20  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,22.9502984978,22.4970855725,0.453212925282
 12/20  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,21.3051203262,20.4187579156,0.886362410691
 12/20  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.580762858,20.1276314649,0.45313139308
 12/20  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.7466707188,20.2935103944,0.453160324411
 12/20  17:00:00,13.8315246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,21.2931346427,20.83996615,0.453168492662
 12/20  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,26.3880625574,25.9349304712,0.453132086155
 12/20  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,29.2357846907,28.7826759295,0.45310876122
 12/20  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,29.3810244542,28.9279197247,0.453104729497
 12/20  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,28.7752447883,28.3221467755,0.453098012802
 12/20  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,27.8622986346,27.4092137352,0.453084899475
 12/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/20  24:00:00,4.91259160759,0.134567476782,0.0,0.0,0.2750026812,2.2000214496,0.52292145624,0.0698395154223,0.453081940817
 12/21  01:00:00,5.89958312575,1.12155899495,0.0,0.0,0.2750026812,2.2000214496,1.51395884377,1.06087413933,0.453084704434
 12/21  02:00:00,5.95330568159,1.17528155079,0.0,0.0,0.2750026812,2.2000214496,2.162860716,2.142860716,0.02
 12/21  03:00:00,5.96047082964,1.18244669884,0.0,0.0,0.2750026812,2.2000214496,2.96194724679,2.50886136816,0.453085878627
 12/21  04:00:00,5.95330568159,1.17528155079,0.0,0.0,0.2750026812,2.2000214496,3.3515895092,2.89850446541,0.453085043787
 12/21  05:00:00,5.96047082964,1.18244669884,0.0,0.0,0.2750026812,2.2000214496,3.43200108569,3.41200108569,0.02
 12/21  06:00:00,6.22830836279,1.17528155079,0.0,0.0,0.5500053624,2.2000214496,3.78232811951,3.32922885136,0.453099268153
 12/21  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,29.4392806313,28.986204804,0.453075827344
 12/21  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,31.2958211056,30.8427324702,0.453088635401
 12/21  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,21.8076349493,21.3544865952,0.453148354164
 12/21  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.3312469516,17.8780732572,0.453173694475
 12/21  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.9356297644,14.4824511424,0.453178622012
 12/21  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.4443140789,12.9911208941,0.453193184831
 12/21  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,13.2763364441,12.3899289895,0.88640745461
 12/21  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,10.5073049482,10.0541348648,0.45317008338
 12/21  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,9.84035169915,9.38720043038,0.453151268777
 12/21  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.305607701,10.8524563592,0.453151341767
 12/21  17:00:00,13.8315246745,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.3496053936,12.8964266853,0.453178708353
 12/21  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,19.0075583238,18.121249784,0.88630853974
 12/21  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,20.8700832468,20.8500832468,0.02
 12/21  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,22.2401951014,21.787095184,0.45309991739
 12/21  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,22.9211515476,22.4680662712,0.453085276463
 12/21  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,23.1250012623,22.6719137065,0.453087555819
 12/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089384379,0.0,0.453089384379
 12/22  01:00:00,4.87906651298,0.101042382171,0.0,0.0,0.2750026812,2.2000214496,0.481852751386,0.0287623169615,0.453090434424
 12/22  02:00:00,5.61322872509,0.835204594282,0.0,0.0,0.2750026812,2.2000214496,0.432235078414,0.412235078414,0.02
 12/22  03:00:00,5.93113413998,1.15311000917,0.0,0.0,0.2750026812,2.2000214496,1.90302058176,1.44992701133,0.453093570436
 12/22  04:00:00,5.96047082964,1.18244669884,0.0,0.0,0.2750026812,2.2000214496,2.24572857967,1.79269772796,0.453030851709
 12/22  05:00:00,5.95330568159,1.17528155079,0.0,0.0,0.2750026812,2.2000214496,2.96921501685,2.51615764888,0.453057367978
 12/22  06:00:00,6.23547351084,1.18244669884,0.0,0.0,0.5500053624,2.2000214496,2.89772555756,2.87772555756,0.02
 12/22  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,28.4176420708,27.9645615463,0.453080524471
 12/22  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,32.9553855133,32.5022626845,0.45312282874
 12/22  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,22.3848107127,21.9316403455,0.453170367168
 12/22  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.3278293448,16.8746690627,0.453160282103
 12/22  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.6016140128,14.1484386373,0.453175375485
 12/22  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.8507912125,13.3976243925,0.453166820077
 12/22  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,15.244365929,14.3579586842,0.886407244815
 12/22  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.9812429852,11.528064649,0.453178336249
 12/22  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,11.1126979697,10.6595694339,0.45312853574
 12/22  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,12.6322727984,11.7459685692,0.886304229154
 12/22  17:00:00,13.4476913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,13.8521049647,13.3989147002,0.453190264484
 12/22  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,18.2683296302,17.8152019751,0.45312765509
 12/22  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,20.5841254439,20.1310313438,0.453094100022
 12/22  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,21.2740695075,20.8209932341,0.45307627338
 12/22  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,21.8260518215,21.8060518215,0.02
 12/22  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,23.1950858108,22.7419886231,0.453097187638
 12/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066260639,0.0,0.453066260639
 12/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/23  01:00:00,4.65908380803,0.431065039625,0.0,0.0,0.2750026812,1.6500160872,0.558544604976,0.105477294261,0.453067310715
 12/23  02:00:00,5.20375644466,0.975737676259,0.0,0.0,0.2750026812,1.6500160872,1.68329574834,1.2302272009,0.453068547435
 12/23  03:00:00,5.41046546724,1.18244669884,0.0,0.0,0.2750026812,1.6500160872,2.13736185007,2.11736185007,0.02
 12/23  04:00:00,5.40330031919,1.17528155079,0.0,0.0,0.2750026812,1.6500160872,3.37267417172,2.91958032956,0.453093842159
 12/23  05:00:00,5.41046546724,1.18244669884,0.0,0.0,0.2750026812,1.6500160872,4.51726843174,4.06419752853,0.453070903209
 12/23  06:00:00,5.66022519928,1.43220643087,0.0,0.0,0.2750026812,1.6500160872,4.94281110951,4.92281110951,0.02
 12/23  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,30.1293102739,29.6762156114,0.453094662414
 12/23  08:00:00,6.68145496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,37.9377143631,37.4846309079,0.453083455292
 12/23  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,32.1459055456,31.6927964216,0.453109123965
 12/23  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,27.635386464,27.1822529191,0.453133544863
 12/23  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,24.8974475248,24.4443249012,0.453122623592
 12/23  12:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,22.8651988335,22.8451988335,0.02
 12/23  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,24.3647720551,23.9116484759,0.453123579216
 12/23  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,23.3410047101,22.8879235772,0.453081132964
 12/23  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,23.0593195149,22.6062419456,0.45307756924
 12/23  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,24.6377110356,24.1846115269,0.453099508697
 12/23  17:00:00,6.29762163,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,27.2204266629,26.767318256,0.4531084069
 12/23  18:00:00,6.24028025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,29.1966811892,29.1766811892,0.02
 12/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309167106,0.0,0.45309167106
 12/23  20:00:00,5.14132572521,0.913306956801,0.0,0.0,0.2750026812,1.6500160872,1.4474853387,0.99438711206,0.453098226636
 12/23  21:00:00,5.3424126153,1.1143938469,0.0,0.0,0.2750026812,1.6500160872,2.17422399589,2.15422399589,0.02
 12/23  22:00:00,5.53007885801,1.3020600896,0.0,0.0,0.2750026812,1.6500160872,4.16491929555,3.71183333334,0.453085962209
 12/23  23:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,5.98906461666,5.53598169329,0.453082923364
 12/23  24:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,8.57713094188,8.12404261687,0.453088325006
 12/24  01:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,7.95300546641,7.93300546641,0.02
 12/24  02:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,10.748433272,10.2953761248,0.453057147233
 12/24  03:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,9.69336048949,9.67336048949,0.02
 12/24  04:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,12.4598960246,12.0068072577,0.453088766875
 12/24  05:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,11.4818500059,11.0287601108,0.453089895155
 12/24  06:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,13.0976699413,13.0776699413,0.02
 12/24  07:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,11.4717155006,11.0186238649,0.453091635737
 12/24  08:00:00,5.38114827218,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,12.7564801759,12.3033950803,0.453085095585
 12/24  09:00:00,3.40644815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,10.3777740948,10.3577740948,0.02
 12/24  10:00:00,3.46198160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,9.31203278046,8.85894655035,0.453086230114
 12/24  11:00:00,3.2734189086,1.34840014019,0.0,0.0,0.2750026812,1.6500160872,6.38063582544,5.92754483542,0.45309099002
 12/24  12:00:00,3.19592310615,1.27090433774,0.0,0.0,0.2750026812,1.6500160872,7.17680941452,7.15680941452,0.02
 12/24  13:00:00,3.07387503407,1.14885626567,0.0,0.0,0.2750026812,1.6500160872,5.83291079456,5.37981745975,0.453093334813
 12/24  14:00:00,3.19592310615,1.27090433774,0.0,0.0,0.2750026812,1.6500160872,6.35799206707,5.90488850225,0.453103564817
 12/24  15:00:00,3.07387503407,1.14885626567,0.0,0.0,0.2750026812,1.6500160872,4.62099864931,4.16790824857,0.453090400737
 12/24  16:00:00,3.19592310615,1.27090433774,0.0,0.0,0.2750026812,1.6500160872,5.29846175893,5.27846175893,0.02
 12/24  17:00:00,4.9085241792,1.44817207746,0.0,0.0,0.2750026812,1.6500160872,6.10996359539,5.65687301665,0.453090578738
 12/24  18:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,8.32336570992,7.87027625707,0.453089452845
 12/24  19:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,6.9427473388,6.9227473388,0.02
 12/24  20:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,8.49488777831,8.04179725721,0.4530905211
 12/24  21:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,6.60964831828,6.58964831828,0.02
 12/24  22:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,7.85030905254,7.39722327162,0.453085780918
 12/24  23:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,6.83749301673,6.38441241276,0.45308060397
 12/24  24:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,6.94184853618,6.92184853618,0.02
 12/25  01:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,6.6796119961,6.22652732986,0.453084666238
 12/25  02:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,9.04454436861,8.59145651555,0.453087853059
 12/25  03:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,8.25213154417,8.23213154417,0.02
 12/25  04:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,10.289221127,9.83613773038,0.453083396616
 12/25  05:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,9.22214312626,8.76905289334,0.453090232916
 12/25  06:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,10.4686260872,10.4486260872,0.02
 12/25  07:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,9.70810241817,9.25502462047,0.453077797696
 12/25  08:00:00,5.38114827218,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,11.4777180634,11.0246324927,0.453085570701
 12/25  09:00:00,3.40644815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,9.08008284284,9.06008284284,0.02
 12/25  10:00:00,3.46198160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,9.28096786083,8.82788109029,0.453086770541
 12/25  11:00:00,3.40644815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,7.25196277997,6.79887994335,0.45308283662
 12/25  12:00:00,3.46198160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,8.43917327983,8.41917327983,0.02
 12/25  13:00:00,3.40644815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,7.74012370435,7.28705833073,0.453065373621
 12/25  14:00:00,3.46198160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,8.47903575218,8.02593799134,0.453097760839
 12/25  15:00:00,3.40644815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,7.12973140771,6.67663938014,0.453092027569
 12/25  16:00:00,3.46198160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,8.38022200812,8.36022200812,0.02
 12/25  17:00:00,4.94178149162,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,9.06420041464,8.61111104961,0.45308936503
 12/25  18:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,10.7455849059,10.7255849059,0.02
 12/25  19:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,10.6338850257,10.1808024444,0.453082581262
 12/25  20:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,11.7766028714,11.3235112254,0.453091645971
 12/25  21:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,10.1085722849,10.0885722849,0.02
 12/25  22:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,12.5577116638,12.1046216672,0.453089996548
 12/25  23:00:00,5.70944815828,1.48142938988,0.0,0.0,0.2750026812,1.6500160872,11.2765659518,10.8234790169,0.453086934881
 12/25  24:00:00,5.76498160552,1.53696283711,0.0,0.0,0.2750026812,1.6500160872,12.9739829442,12.9539829442,0.02
 12/26  01:00:00,6.25945352068,1.48142938988,0.0,0.0,0.2750026812,2.2000214496,11.7014493547,11.2483762755,0.453073079235
 12/26  02:00:00,6.31498696792,1.53696283711,0.0,0.0,0.2750026812,2.2000214496,13.8203923121,13.3673003382,0.45309197391
 12/26  03:00:00,6.25945352068,1.48142938988,0.0,0.0,0.2750026812,2.2000214496,11.9500428825,11.9300428825,0.02
 12/26  04:00:00,6.31498696792,1.53696283711,0.0,0.0,0.2750026812,2.2000214496,14.7167170372,14.2636235614,0.453093475796
 12/26  05:00:00,6.25945352068,1.48142938988,0.0,0.0,0.2750026812,2.2000214496,14.8307154043,14.3776204301,0.453094974253
 12/26  06:00:00,6.58998964912,1.53696283711,0.0,0.0,0.5500053624,2.2000214496,16.6634348915,16.3818155762,0.281619315323
 12/26  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,41.6890613028,41.4976681799,0.191393122907
 12/26  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,51.5609721269,51.1078504912,0.453121635652
 12/26  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,39.9527368367,39.4995949395,0.453141897237
 12/26  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,33.0035371787,32.550363165,0.453174013754
 12/26  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,28.1384115199,27.6852393687,0.453172151137
 12/26  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,26.5582074,25.6718140297,0.886393370306
 12/26  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,25.6285507735,25.1753215496,0.453229223979
 12/26  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,24.295856484,23.4094605782,0.8863959058
 12/26  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,22.5853313817,22.1321968214,0.453134560307
 12/26  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,21.2367733532,20.7836085171,0.453164836119
 12/26  17:00:00,13.4476913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,22.2243390031,21.7711528206,0.453186182534
 12/26  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,27.1905829288,26.7374490678,0.453133860977
 12/26  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,28.9978457294,28.5447379606,0.453107768823
 12/26  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,28.9442745953,28.4911741791,0.453100416203
 12/26  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,29.0393611495,28.5862644349,0.45309671465
 12/26  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,28.2191149073,28.1991149073,0.02
 12/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453096799178,0.0,0.453096799178
 12/26  24:00:00,5.24261426504,0.464590134236,0.0,0.0,0.2750026812,2.2000214496,0.616629740683,0.163537925735,0.453091814948
 12/27  01:00:00,5.85353374433,1.07550961352,0.0,0.0,0.2750026812,2.2000214496,1.19715555085,1.17715555085,0.02
 12/27  02:00:00,6.02698545448,1.24896132368,0.0,0.0,0.2750026812,2.2000214496,2.73161159725,2.27852407726,0.453087519993
 12/27  03:00:00,5.88679105675,1.10876692594,0.0,0.0,0.2750026812,2.2000214496,2.64581498409,2.19273990057,0.453075083523
 12/27  04:00:00,6.02698545448,1.24896132368,0.0,0.0,0.2750026812,2.2000214496,3.67530485564,3.65530485564,0.02
 12/27  05:00:00,5.88679105675,1.10876692594,0.0,0.0,0.2750026812,2.2000214496,3.48274037921,3.02964703391,0.453093345298
 12/27  06:00:00,6.30198813568,1.24896132368,0.0,0.0,0.5500053624,2.2000214496,4.52834598067,4.07525411338,0.453091867293
 12/27  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,31.9450371251,31.4919669747,0.453070150445
 12/27  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,34.1476753586,34.1276753586,0.02
 12/27  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,24.9023033086,24.4491878887,0.453115419928
 12/27  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,21.9871142608,21.1007742888,0.886339972004
 12/27  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.5771047969,18.123941738,0.453163058983
 12/27  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.6619594983,16.2087643249,0.453195173345
 12/27  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,15.8315637386,14.9451911834,0.88637255516
 12/27  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.1316031703,13.6784199505,0.453183219804
 12/27  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,14.0188826359,13.5657573509,0.453125284966
 12/27  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,15.7978302152,15.3446718057,0.453158409531
 12/27  17:00:00,13.4476913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.8577629151,17.4045806564,0.45318225865
 12/27  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,23.146000578,22.6928395638,0.453161014184
 12/27  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,25.5709341565,25.1178052153,0.453128941201
 12/27  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,26.4634418869,26.0103358187,0.453106068155
 12/27  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,26.8639813191,26.4108638879,0.45311743118
 12/27  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,27.3387140173,26.8856408857,0.453073131556
 12/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/27  24:00:00,5.24261426504,0.464590134236,0.0,0.0,0.2750026812,2.2000214496,0.688106381607,0.23503079317,0.453075588437
 12/28  01:00:00,5.95330568159,1.17528155079,0.0,0.0,0.2750026812,2.2000214496,2.65723299434,2.20414176944,0.453091224906
 12/28  02:00:00,5.96047082964,1.18244669884,0.0,0.0,0.2750026812,2.2000214496,2.60057026105,2.58057026105,0.02
 12/28  03:00:00,5.95330568159,1.17528155079,0.0,0.0,0.2750026812,2.2000214496,3.85585110739,3.40276313657,0.45308797082
 12/28  04:00:00,5.96047082964,1.18244669884,0.0,0.0,0.2750026812,2.2000214496,3.69874702644,3.24566676591,0.453080260535
 12/28  05:00:00,5.95330568159,1.17528155079,0.0,0.0,0.2750026812,2.2000214496,4.25379383187,4.23379383187,0.02
 12/28  06:00:00,6.23547351084,1.18244669884,0.0,0.0,0.5500053624,2.2000214496,4.38346607407,3.93037174555,0.453094328519
 12/28  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,30.4856630334,30.0325939468,0.453069086544
 12/28  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,34.9933212006,34.540208655,0.453112545584
 12/28  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,25.0715236574,24.6183616556,0.453162001869
 12/28  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,21.6642528625,21.2110991038,0.453153758776
 12/28  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.1170826129,19.6639002597,0.453182353181
 12/28  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.9244969659,18.4713059645,0.453191001425
 12/28  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,20.2260324197,19.339617221,0.886415198749
 12/28  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.004212005,16.5510281257,0.453183879243
 12/28  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,16.5841752208,16.1310392086,0.453136012253
 12/28  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,17.6996053745,16.813291074,0.886314300435
 12/28  17:00:00,13.4476913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.2188208212,17.7656289743,0.453191846936
 12/28  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,22.9114706049,22.4583280855,0.453142519432
 12/28  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,25.075501762,24.6223915286,0.453110233397
 12/28  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,25.5068086135,25.0537153228,0.453093290692
 12/28  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,25.7987819924,25.7787819924,0.02
 12/28  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,26.5318561925,26.0787747576,0.453081434898
 12/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084455961,0.0,0.453084455961
 12/28  24:00:00,4.91259160759,0.134567476782,0.0,0.0,0.2750026812,2.2000214496,0.109823840124,0.0898238401239,0.02
 12/29  01:00:00,5.8939562048,1.115932074,0.0,0.0,0.2750026812,2.2000214496,1.70132155499,1.24823559826,0.453085956725
 12/29  02:00:00,5.95330568159,1.17528155079,0.0,0.0,0.2750026812,2.2000214496,2.67386542483,2.22077594861,0.453089476219
 12/29  03:00:00,5.96047082964,1.18244669884,0.0,0.0,0.2750026812,2.2000214496,3.16504437814,3.14504437814,0.02
 12/29  04:00:00,5.95330568159,1.17528155079,0.0,0.0,0.2750026812,2.2000214496,4.067215208,3.61412383005,0.453091377943
 12/29  05:00:00,5.96047082964,1.18244669884,0.0,0.0,0.2750026812,2.2000214496,5.25551684658,4.80242445158,0.453092395004
 12/29  06:00:00,6.3898040017,1.3367771897,0.0,0.0,0.5500053624,2.2000214496,5.11174999304,4.65867524318,0.45307474986
 12/29  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,30.4119551276,30.3919551276,0.02
 12/29  08:00:00,7.78146568813,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,36.1649029766,35.7118181366,0.453084839982
 12/29  09:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,27.4755536007,27.0223964876,0.453157113175
 12/29  10:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,24.6711533563,24.2180092502,0.453144106123
 12/29  11:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,23.328211115,22.4419413514,0.886269763574
 12/29  12:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,21.6797075826,21.2265347434,0.453172839213
 12/29  13:00:00,11.3623526455,2.01226148466,0.0,0.0,4.9500482616,4.4000428992,22.059501054,21.6063351274,0.453165926628
 12/29  14:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,20.2807248107,19.394362593,0.886362217716
 12/29  15:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,19.1312221412,18.6780636222,0.45315851897
 12/29  16:00:00,11.9123580079,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.8548454363,18.4017178631,0.45312757313
 12/29  17:00:00,13.4476913412,2.01226148466,0.0,0.0,4.9500482616,4.9500482616,18.8283778937,18.3752018335,0.453176060193
 12/29  18:00:00,9.81531510866,2.01226148466,0.0,0.0,2.750026812,2.750026812,22.8566136058,22.4035082027,0.453105403122
 12/29  19:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,24.7470119075,24.2938769354,0.453134972076
 12/29  20:00:00,8.16529902146,2.01226148466,0.0,0.0,1.6500160872,2.2000214496,25.1421003514,24.6890179429,0.453082408522
 12/29  21:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,25.6316031027,25.1785257043,0.453077398408
 12/29  22:00:00,7.61529365906,2.01226148466,0.0,0.0,1.1000107248,2.2000214496,25.627528803,25.1744630512,0.453065751777
 12/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063608031,0.0,0.453063608031
 12/30  01:00:00,5.18175297415,0.953734205746,0.0,0.0,0.2750026812,1.6500160872,1.37345990581,0.920374935329,0.453084970477
 12/30  02:00:00,5.47698009208,1.24896132368,0.0,0.0,0.2750026812,1.6500160872,1.61851617089,1.59851617089,0.02
 12/30  03:00:00,5.33678569435,1.10876692594,0.0,0.0,0.2750026812,1.6500160872,2.67548926178,2.22240207374,0.453087188043
 12/30  04:00:00,5.47698009208,1.24896132368,0.0,0.0,0.2750026812,1.6500160872,3.49592989389,3.04286114967,0.453068744218
 12/30  05:00:00,5.33678569435,1.10876692594,0.0,0.0,0.2750026812,1.6500160872,4.10530127695,4.08530127695,0.02
 12/30  06:00:00,5.47698009208,1.24896132368,0.0,0.0,0.2750026812,1.6500160872,3.96005229087,3.5069527845,0.453099506372
 12/30  07:00:00,7.06528829666,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,30.6182421568,30.1651809615,0.453061195299
 12/30  08:00:00,6.68145496333,2.01226148466,0.0,0.0,0.5500053624,2.2000214496,34.4647476579,34.4447476579,0.02
 12/30  09:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,30.4650384283,30.0119654234,0.45307300498
 12/30  10:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,28.6041353156,28.151004481,0.45313083459
 12/30  11:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,27.2941752786,26.8410813774,0.45309390126
 12/30  12:00:00,6.41230438386,2.01226148466,0.0,0.0,1.6500160872,2.750026812,26.2285757255,25.7754534015,0.453122323981
 12/30  13:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,27.0028035748,26.5497146561,0.453088918662
 12/30  14:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,26.75402296,26.3009238263,0.453099133733
 12/30  15:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,26.6021252263,26.1490417494,0.453083476904
 12/30  16:00:00,4.76228829666,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,26.1435921066,26.1235921066,0.02
 12/30  17:00:00,6.29762163,2.01226148466,0.0,0.0,0.8250080436,1.9250187684,26.7067952538,26.2536931751,0.453102078706
 12/30  18:00:00,6.24028025306,2.01226148466,0.0,0.0,0.2750026812,1.6500160872,27.4830430755,27.0299486743,0.453094401187
 12/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072670221,0.0,0.453072670221
 12/30  20:00:00,4.59692565923,0.368906890829,0.0,0.0,0.2750026812,1.6500160872,0.237809866364,0.217809866364,0.02
 12/30  21:00:00,5.27589799046,1.04787922206,0.0,0.0,0.2750026812,1.6500160872,1.99176887721,1.53867819611,0.453090681099
 12/30  22:00:00,5.53786779597,1.30984902757,0.0,0.0,0.2750026812,1.6500160872,3.03382250749,2.58074397469,0.453078532801
 12/30  23:00:00,5.27589799046,1.04787922206,0.0,0.0,0.2750026812,1.6500160872,2.97150189351,2.95150189351,0.02
 12/30  24:00:00,5.53786779597,1.30984902757,0.0,0.0,0.2750026812,1.6500160872,5.00284454697,4.549755194,0.453089352976
 12/31  01:00:00,5.48143789453,1.25341912613,0.0,0.0,0.2750026812,1.6500160872,5.15253834957,4.69944734086,0.453091008718
 12/31  02:00:00,5.90490333895,1.67688457055,0.0,0.0,0.2750026812,1.6500160872,5.39194805093,5.37194805093,0.02
 12/31  03:00:00,5.56952642484,1.34150765644,0.0,0.0,0.2750026812,1.6500160872,5.68600038614,5.23300078059,0.452999605544
 12/31  04:00:00,5.90490333895,1.67688457055,0.0,0.0,0.2750026812,1.6500160872,6.82022916277,6.3671659014,0.453063261373
 12/31  05:00:00,5.56952642484,1.34150765644,0.0,0.0,0.2750026812,1.6500160872,6.21477114885,6.19477114885,0.02
 12/31  06:00:00,5.90490333895,1.67688457055,0.0,0.0,0.2750026812,1.6500160872,7.91729007703,7.46419106938,0.453099007653
 12/31  07:00:00,5.56952642484,1.34150765644,0.0,0.0,0.2750026812,1.6500160872,7.61908408067,7.16599380344,0.453090277229
 12/31  08:00:00,5.52107000562,1.67688457055,0.0,0.0,0.2750026812,1.6500160872,8.40793889317,8.38793889317,0.02
 12/31  09:00:00,3.26652642484,1.34150765644,0.0,0.0,0.2750026812,1.6500160872,8.23649862972,7.78340679757,0.453091832143
 12/31  10:00:00,3.60190333895,1.67688457055,0.0,0.0,0.2750026812,1.6500160872,8.92872211115,8.47566672072,0.453055390429
 12/31  11:00:00,3.26652642484,1.34150765644,0.0,0.0,0.2750026812,1.6500160872,7.50430353587,7.48430353587,0.02
 12/31  12:00:00,3.60190333895,1.67688457055,0.0,0.0,0.2750026812,1.6500160872,8.74611472551,8.29301968685,0.453095038667
 12/31  13:00:00,3.26652642484,1.34150765644,0.0,0.0,0.2750026812,1.6500160872,7.90194921214,7.44885219796,0.453097014178
 12/31  14:00:00,3.60190333895,1.67688457055,0.0,0.0,0.2750026812,1.6500160872,8.21691051625,8.19691051625,0.02
 12/31  15:00:00,3.26652642484,1.34150765644,0.0,0.0,0.2750026812,1.6500160872,8.14560351518,7.69251153553,0.453091979649
 12/31  16:00:00,3.60190333895,1.67688457055,0.0,0.0,0.2750026812,1.6500160872,10.6635554157,10.2104667046,0.453088711148
 12/31  17:00:00,4.80185975818,1.34150765644,0.0,0.0,0.2750026812,1.6500160872,9.65175461909,9.63175461909,0.02
 12/31  18:00:00,5.90490333895,1.67688457055,0.0,0.0,0.2750026812,1.6500160872,10.611959724,10.1588688546,0.453090869393
 12/31  19:00:00,5.56952642484,1.34150765644,0.0,0.0,0.2750026812,1.6500160872,10.0649401595,9.61184772681,0.453092432713
 12/31  20:00:00,5.90490333895,1.67688457055,0.0,0.0,0.2750026812,1.6500160872,11.1614881875,11.1414881875,0.02
 12/31  21:00:00,5.56952642484,1.34150765644,0.0,0.0,0.2750026812,1.6500160872,10.8848701546,10.4317836516,0.453086503031
 12/31  22:00:00,5.90490333895,1.67688457055,0.0,0.0,0.2750026812,1.6500160872,12.4671470681,12.0140660923,0.453080975779
 12/31  23:00:00,5.56952642484,1.34150765644,0.0,0.0,0.2750026812,1.6500160872,11.3560193212,11.3360193212,0.02
 12/31  24:00:00,5.90490333895,1.67688457055,0.0,0.0,0.2750026812,1.6500160872,16.3017967141,15.8487229389,0.453073775268
